ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 00:00,2,0.000,ALERT,212.83,299.97,60.059,1548824404,"201051344000579","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1216430.8,1216430.8,4370,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824407,152474.00
01/30/2019 00:00,2,0.000,ALERT,211.70,297.57,60.049,1548824404,"201051344001025","174011545737251",0.00,-16.00,0,294.86,300.57,0.0,0.0,0.000,1201114.4,1201114.4,12294,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548824410,152475.00
01/30/2019 00:00,2,0.000,ALERT,211.93,298.17,60.049,1548824404,"201051344001093","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1193464.1,1193464.1,12279,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824412,152476.00
01/30/2019 00:00,2,0.000,ALERT,212.61,299.67,60.054,1548824404,"201051344000458","174011545737251",0.00,-12.00,0,296.96,302.68,0.0,0.0,0.000,1202730.6,1202730.6,4374,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824414,152477.00
01/30/2019 00:00,2,0.000,ALERT,211.93,298.77,60.054,1548824404,"201051344000890","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1197542.1,1197542.1,12264,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824417,152478.00
01/30/2019 00:00,2,0.000,ALERT,212.61,299.67,60.043,1548824404,"201051344000988","174011545737251",0.00,-14.00,0,294.86,301.17,0.0,0.0,0.000,937967.3,937967.3,4421,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824419,152479.00
01/30/2019 00:00,2,0.000,ALERT,212.38,299.07,60.049,1548824404,"201051344000582","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1177462.3,1177462.3,12227,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824422,152480.00
01/30/2019 00:00,2,0.000,ALERT,212.83,300.27,60.006,1548824404,"201051344000868","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1189460.6,1189460.6,36113,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548824424,152481.00
01/30/2019 00:00,2,0.000,ALERT,213.29,300.27,60.054,1548824404,"201051344000576","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1203165.1,1203165.1,8533,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824427,152482.00
01/30/2019 00:00,2,0.000,ALERT,213.06,299.67,60.049,1548824404,"201051344001158","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1182624.2,1182624.2,4397,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548824429,152483.00
01/30/2019 00:00,2,0.000,ALERT,212.16,297.87,60.054,1548824404,"201051344000917","174011545737251",0.00,-12.00,0,294.26,299.67,0.0,0.0,0.000,1194366.0,1194366.0,12212,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824431,152484.00
01/30/2019 00:00,2,0.000,ALERT,212.16,297.57,60.065,1548824404,"201051344000417","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,969176.8,969176.8,12318,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824434,152485.00
01/30/2019 00:00,2,0.000,ALERT,212.16,298.17,60.043,1548824404,"201051344000685","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1198602.6,1198602.6,12289,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548824436,152486.00
01/30/2019 00:00,2,0.000,ALERT,211.93,297.26,60.038,1548824404,"201051344000651","174011545737251",0.00,-17.00,0,294.86,299.37,0.0,0.0,0.000,1192317.8,1192317.8,12282,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824439,152487.00
01/30/2019 00:00,2,0.000,ALERT,212.38,300.27,60.049,1548824404,"201051344000594","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1207142.6,1207142.6,36096,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824441,152488.00
01/30/2019 00:00,2,0.000,ALERT,212.83,299.97,60.006,1548824404,"201051344000469","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1191484.2,1191484.2,4385,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548824443,152489.00
01/30/2019 00:00,2,0.000,ALERT,212.16,298.47,60.043,1548824404,"201051344000585","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1206996.1,1206996.1,12324,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824445,152490.00
01/30/2019 00:00,2,0.000,ALERT,213.51,299.67,60.049,1548824404,"201051344000853","174011545737251",0.00,-15.00,0,296.96,301.77,0.0,0.0,0.000,1207338.2,1207338.2,4341,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824447,152491.00
01/30/2019 00:00,2,0.000,ALERT,212.16,298.47,60.038,1548824404,"201051344001145","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1206050.8,1206050.8,12255,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824448,152492.00
01/30/2019 00:00,2,0.000,ALERT,211.93,298.47,60.065,1548824404,"201051344000438","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1199984.9,1199984.9,12289,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824450,152493.00
01/30/2019 00:00,2,0.000,ALERT,211.48,298.47,59.996,1548824404,"201051344001135","174011545737251",0.00,-15.00,0,295.76,300.87,0.0,0.0,0.000,1188139.9,1188139.9,12264,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824452,152494.00
01/30/2019 00:00,2,0.000,ALERT,212.61,299.67,60.038,1548824404,"201051344000983","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,1206867.1,1206867.1,4344,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548824454,152495.00
01/30/2019 00:00,2,0.000,ALERT,211.93,297.57,60.028,1548824404,"201051344001203","174011545737251",0.00,-15.00,0,295.16,301.47,0.0,0.0,0.000,1197087.4,1197087.4,12293,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824456,152496.00
01/30/2019 00:00,2,0.000,ALERT,211.93,298.77,59.985,1548824404,"201051344001230","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1191542.6,1191542.6,12270,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824458,152497.00
01/30/2019 00:00,2,0.000,ALERT,211.70,298.17,60.033,1548824404,"201051344000646","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12265,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824459,152498.00
01/30/2019 00:00,2,0.000,ALERT,213.29,299.07,60.028,1548824404,"201051344000867","174011545737251",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36131,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824461,152499.00
01/30/2019 00:00,2,0.000,ALERT,213.51,299.67,60.028,1548824404,"201051344000633","174011545737251",0.00,-15.00,0,295.76,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36190,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824463,152500.00
01/30/2019 00:00,2,0.000,ALERT,211.70,298.17,59.990,1548824404,"201051344000955","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12284,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824465,152501.00
01/30/2019 00:00,2,0.000,ALERT,212.83,299.07,60.033,1548824404,"201051344000648","174011545737251",0.00,-17.00,0,296.06,301.77,0.0,0.0,0.000,1195330.7,1195330.7,36085,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548824467,152502.00
01/30/2019 00:00,2,0.000,ALERT,213.29,299.67,60.022,1548824404,"201051344000645","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1199620.5,1199620.5,36060,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548824468,152503.00
01/30/2019 00:00,2,0.000,ALERT,212.83,300.27,60.022,1548824404,"201051344000569","174011545737251",0.00,-14.00,0,297.87,302.98,0.0,0.0,0.000,1217063.9,1217063.9,4289,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548824470,152504.00
01/30/2019 00:00,2,0.000,ALERT,213.29,299.07,59.990,1548824404,"179051228000119","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,3662.8,3662.8,4335,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548824472,152505.00
01/30/2019 00:15,2,0.000,ALERT,213.06,300.87,60.054,1548825304,"201051344000579","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1216430.8,1216430.8,4372,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825306,152506.00
01/30/2019 00:15,2,0.000,ALERT,212.16,297.57,60.038,1548825304,"201051344001025","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1201114.4,1201114.4,12296,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825308,152507.00
01/30/2019 00:15,2,0.000,ALERT,212.16,298.77,60.006,1548825304,"201051344001093","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1193464.1,1193464.1,12281,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548825310,152508.00
01/30/2019 00:15,2,0.000,ALERT,212.83,300.27,60.001,1548825304,"201051344000458","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1202730.6,1202730.6,4376,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548825312,152509.00
01/30/2019 00:15,2,0.000,ALERT,212.16,299.37,60.006,1548825304,"201051344000890","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1197542.1,1197542.1,12266,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825314,152510.00
01/30/2019 00:15,2,0.000,ALERT,212.83,300.27,60.012,1548825304,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,937967.3,937967.3,4423,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825315,152511.00
01/30/2019 00:15,2,0.000,ALERT,212.83,299.67,60.001,1548825304,"201051344000582","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1177462.3,1177462.3,12229,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548825317,152512.00
01/30/2019 00:15,2,0.000,ALERT,213.06,300.87,60.038,1548825304,"201051344000868","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1189460.6,1189460.6,36115,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825319,152513.00
01/30/2019 00:15,2,0.000,ALERT,213.51,300.87,60.012,1548825304,"201051344000576","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1203165.1,1203165.1,8535,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825321,152514.00
01/30/2019 00:15,2,0.000,ALERT,213.29,300.57,60.012,1548825304,"201051344001158","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1182624.2,1182624.2,4399,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825323,152515.00
01/30/2019 00:15,2,0.000,ALERT,212.61,298.47,60.006,1548825304,"201051344000917","174011545737251",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,1194366.0,1194366.0,12214,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825325,152516.00
01/30/2019 00:15,2,0.000,ALERT,212.38,298.17,60.006,1548825304,"201051344000417","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,969176.8,969176.8,12320,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825327,152517.00
01/30/2019 00:15,2,0.000,ALERT,212.61,298.77,60.006,1548825304,"201051344000685","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1198602.6,1198602.6,12291,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825328,152518.00
01/30/2019 00:15,2,0.000,ALERT,212.16,297.87,60.017,1548825304,"201051344000651","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1192317.8,1192317.8,12284,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825330,152519.00
01/30/2019 00:15,2,0.000,ALERT,212.61,300.87,60.001,1548825304,"201051344000594","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1207142.6,1207142.6,36098,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548825332,152520.00
01/30/2019 00:15,2,0.000,ALERT,213.29,300.57,60.006,1548825304,"201051344000469","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1191484.2,1191484.2,4388,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825335,152521.00
01/30/2019 00:15,2,0.000,ALERT,212.38,298.77,60.006,1548825304,"201051344000585","174011545737251",0.00,-14.00,0,295.76,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12327,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548825337,152522.00
01/30/2019 00:15,2,0.000,ALERT,213.74,300.27,59.959,1548825304,"201051344000853","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1207338.2,1207338.2,4344,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825339,152523.00
01/30/2019 00:15,2,0.000,ALERT,212.61,299.07,60.001,1548825304,"201051344001145","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1206050.8,1206050.8,12258,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825342,152524.00
01/30/2019 00:15,2,0.000,ALERT,212.38,298.77,60.017,1548825304,"201051344000438","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1199984.9,1199984.9,12292,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825344,152525.00
01/30/2019 00:15,2,0.000,ALERT,211.93,298.77,60.001,1548825304,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1188139.9,1188139.9,12267,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548825347,152526.00
01/30/2019 00:15,2,0.000,ALERT,213.06,300.27,59.996,1548825304,"201051344000983","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1206867.1,1206867.1,4347,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825349,152527.00
01/30/2019 00:15,2,0.000,ALERT,211.93,297.57,60.006,1548825304,"201051344001203","174011545737251",0.00,-16.00,0,296.06,301.47,0.0,0.0,0.000,1197087.4,1197087.4,12296,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825352,152528.00
01/30/2019 00:15,2,0.000,ALERT,212.16,299.07,59.996,1548825304,"201051344001230","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1191542.6,1191542.6,12273,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825354,152529.00
01/30/2019 00:15,2,0.000,ALERT,212.16,298.77,60.006,1548825304,"201051344000646","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12268,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825357,152530.00
01/30/2019 00:15,2,0.000,ALERT,213.29,299.37,59.996,1548825304,"201051344000867","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36134,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548825359,152531.00
01/30/2019 00:15,2,0.000,ALERT,213.74,299.97,60.006,1548825304,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825361,152532.00
01/30/2019 00:15,2,0.000,ALERT,211.93,298.77,59.996,1548825304,"201051344000955","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12287,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825364,152533.00
01/30/2019 00:15,2,0.000,ALERT,213.06,299.37,60.012,1548825304,"201051344000648","174011545737251",0.00,-17.00,0,296.06,301.47,0.0,0.0,0.000,1195330.7,1195330.7,36088,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825366,152534.00
01/30/2019 00:15,2,0.000,ALERT,213.51,300.27,59.959,1548825304,"201051344000645","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1199620.5,1199620.5,36063,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825369,152535.00
01/30/2019 00:15,2,0.000,ALERT,213.06,300.57,59.996,1548825304,"201051344000569","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1217063.9,1217063.9,4291,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548825371,152536.00
01/30/2019 00:15,2,0.000,ALERT,213.29,299.67,59.953,1548825304,"179051228000119","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,3662.8,3662.8,4337,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548825372,152537.00
01/30/2019 00:30,2,0.000,ALERT,212.61,300.57,59.969,1548826204,"201051344000579","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1216430.8,1216430.8,4374,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826206,152538.00
01/30/2019 00:30,2,0.000,ALERT,212.16,297.57,60.028,1548826204,"201051344001025","174011545737251",0.00,-16.00,0,295.46,300.57,0.0,0.0,0.000,1201114.4,1201114.4,12298,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826207,152539.00
01/30/2019 00:30,2,0.000,ALERT,212.16,298.47,60.012,1548826204,"201051344001093","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1193464.1,1193464.1,12283,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826209,152540.00
01/30/2019 00:30,2,0.000,ALERT,212.61,299.97,60.001,1548826204,"201051344000458","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1202730.6,1202730.6,4378,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826211,152541.00
01/30/2019 00:30,2,0.000,ALERT,212.16,298.77,59.996,1548826204,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1197542.1,1197542.1,12268,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826213,152542.00
01/30/2019 00:30,2,0.000,ALERT,212.38,299.67,60.001,1548826204,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,937967.3,937967.3,4425,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826215,152543.00
01/30/2019 00:30,2,0.000,ALERT,212.61,299.07,60.001,1548826204,"201051344000582","174011545737251",0.00,-16.00,0,297.57,300.87,0.0,0.0,0.000,1177462.3,1177462.3,12231,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826217,152544.00
01/30/2019 00:30,2,0.000,ALERT,212.61,300.57,59.959,1548826204,"201051344000868","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1189460.6,1189460.6,36117,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826219,152545.00
01/30/2019 00:30,2,0.000,ALERT,213.06,300.57,60.017,1548826204,"201051344000576","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1203165.1,1203165.1,8537,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826220,152546.00
01/30/2019 00:30,2,0.000,ALERT,212.83,299.97,60.006,1548826204,"201051344001158","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4401,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826222,152547.00
01/30/2019 00:30,2,0.000,ALERT,212.38,297.87,60.043,1548826204,"201051344000917","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1194366.0,1194366.0,12216,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826224,152548.00
01/30/2019 00:30,2,0.000,ALERT,212.61,298.17,60.006,1548826204,"201051344000417","174011545737251",0.00,-15.00,0,296.36,299.67,0.0,0.0,0.000,969176.8,969176.8,12322,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826226,152549.00
01/30/2019 00:30,2,0.000,ALERT,212.61,298.17,60.001,1548826204,"201051344000685","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1198602.6,1198602.6,12293,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826228,152550.00
01/30/2019 00:30,2,0.000,ALERT,212.38,297.57,60.012,1548826204,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.37,0.0,0.0,0.000,1192317.8,1192317.8,12286,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826229,152551.00
01/30/2019 00:30,2,0.000,ALERT,212.38,300.27,60.001,1548826204,"201051344000594","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1207142.6,1207142.6,36100,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826231,152552.00
01/30/2019 00:30,2,0.000,ALERT,212.83,299.97,60.001,1548826204,"201051344000469","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1191484.2,1191484.2,4390,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826233,152553.00
01/30/2019 00:30,2,0.000,ALERT,212.38,298.47,60.001,1548826204,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1206996.1,1206996.1,12329,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826235,152554.00
01/30/2019 00:30,2,0.000,ALERT,213.29,299.97,59.990,1548826204,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1207338.2,1207338.2,4346,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826237,152555.00
01/30/2019 00:30,2,0.000,ALERT,212.61,298.77,60.049,1548826204,"201051344001145","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1206050.8,1206050.8,12260,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826239,152556.00
01/30/2019 00:30,2,0.000,ALERT,212.38,298.47,60.001,1548826204,"201051344000438","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1199984.9,1199984.9,12294,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826241,152557.00
01/30/2019 00:30,2,0.000,ALERT,211.93,298.47,59.996,1548826204,"201051344001135","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1188139.9,1188139.9,12269,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826243,152558.00
01/30/2019 00:30,2,0.000,ALERT,212.61,299.97,60.001,1548826204,"201051344000983","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4349,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826245,152559.00
01/30/2019 00:30,2,0.000,ALERT,212.38,298.17,59.980,1548826204,"201051344001203","174011545737251",0.00,-15.00,0,296.06,301.77,0.0,0.0,0.000,1197087.4,1197087.4,12298,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826246,152560.00
01/30/2019 00:30,2,0.000,ALERT,212.16,298.47,59.980,1548826204,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1191542.6,1191542.6,12275,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826248,152561.00
01/30/2019 00:30,2,0.000,ALERT,212.16,298.17,60.001,1548826204,"201051344000646","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12270,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826250,152562.00
01/30/2019 00:30,2,0.000,ALERT,213.06,299.37,59.996,1548826204,"201051344000867","174011545737251",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36136,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826252,152563.00
01/30/2019 00:30,2,0.000,ALERT,213.51,299.97,60.001,1548826204,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36195,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826254,152564.00
01/30/2019 00:30,2,0.000,ALERT,211.93,298.47,60.001,1548826204,"201051344000955","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12289,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826255,152565.00
01/30/2019 00:30,2,0.000,ALERT,212.83,299.37,60.001,1548826204,"201051344000648","174011545737251",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,1195330.7,1195330.7,36090,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826257,152566.00
01/30/2019 00:30,2,0.000,ALERT,213.29,299.97,60.017,1548826204,"201051344000645","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1199620.5,1199620.5,36065,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548826259,152567.00
01/30/2019 00:30,2,0.000,ALERT,212.83,300.27,60.001,1548826204,"201051344000569","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1217063.9,1217063.9,4293,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548826261,152568.00
01/30/2019 00:30,2,0.000,ALERT,213.29,299.67,60.001,1548826204,"179051228000119","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,3662.8,3662.8,4339,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548826263,152569.00
01/30/2019 00:45,2,0.000,ALERT,213.06,300.57,59.980,1548827105,"201051344000579","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1216430.8,1216430.8,4376,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827107,152570.00
01/30/2019 00:45,2,0.000,ALERT,212.38,298.47,59.980,1548827105,"201051344001025","174011545737251",0.00,-16.00,0,295.76,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12300,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827109,152571.00
01/30/2019 00:45,2,0.000,ALERT,212.38,299.07,59.980,1548827105,"201051344001093","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1193464.1,1193464.1,12285,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827110,152572.00
01/30/2019 00:45,2,0.000,ALERT,213.06,299.97,59.938,1548827105,"201051344000458","174011545737251",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,1202730.6,1202730.6,4380,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827112,152573.00
01/30/2019 00:45,2,0.000,ALERT,212.38,299.67,60.022,1548827105,"201051344000890","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,1197542.1,1197542.1,12270,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827114,152574.00
01/30/2019 00:45,2,0.000,ALERT,212.61,299.67,59.980,1548827105,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,937967.3,937967.3,4427,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827116,152575.00
01/30/2019 00:45,2,0.000,ALERT,213.06,299.97,59.990,1548827105,"201051344000582","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1177462.3,1177462.3,12233,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827118,152576.00
01/30/2019 00:45,2,0.000,ALERT,213.06,300.57,59.990,1548827105,"201051344000868","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1189460.6,1189460.6,36119,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827120,152577.00
01/30/2019 00:45,2,0.000,ALERT,213.51,300.57,59.990,1548827105,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1203165.1,1203165.1,8539,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827121,152578.00
01/30/2019 00:45,2,0.000,ALERT,213.29,299.97,59.985,1548827105,"201051344001158","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1182624.2,1182624.2,4403,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827123,152579.00
01/30/2019 00:45,2,0.000,ALERT,212.83,298.77,59.985,1548827105,"201051344000917","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1194366.0,1194366.0,12218,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827125,152580.00
01/30/2019 00:45,2,0.000,ALERT,212.83,298.77,59.990,1548827105,"201051344000417","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,969176.8,969176.8,12324,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827127,152581.00
01/30/2019 00:45,2,0.000,ALERT,212.83,299.07,59.990,1548827105,"201051344000685","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1198602.6,1198602.6,12295,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827129,152582.00
01/30/2019 00:45,2,0.000,ALERT,212.61,298.47,59.996,1548827105,"201051344000651","174011545737251",0.00,-17.00,0,295.76,299.97,0.0,0.0,0.000,1192317.8,1192317.8,12288,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827130,152583.00
01/30/2019 00:45,2,0.000,ALERT,212.61,300.27,59.959,1548827105,"201051344000594","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1207142.6,1207142.6,36102,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827132,152584.00
01/30/2019 00:45,2,0.000,ALERT,213.29,300.27,59.990,1548827105,"201051344000469","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1191484.2,1191484.2,4392,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827134,152585.00
01/30/2019 00:45,2,0.000,ALERT,212.61,299.37,60.028,1548827105,"201051344000585","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12331,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827136,152586.00
01/30/2019 00:45,2,0.000,ALERT,213.74,299.97,59.964,1548827105,"201051344000853","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1207338.2,1207338.2,4348,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827138,152587.00
01/30/2019 00:45,2,0.000,ALERT,212.83,299.37,59.990,1548827105,"201051344001145","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12262,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827140,152588.00
01/30/2019 00:45,2,0.000,ALERT,212.61,299.07,59.990,1548827105,"201051344000438","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12296,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827142,152589.00
01/30/2019 00:45,2,0.000,ALERT,212.16,299.37,59.996,1548827105,"201051344001135","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12271,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827144,152590.00
01/30/2019 00:45,2,0.000,ALERT,213.06,300.27,59.996,1548827105,"201051344000983","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1206867.1,1206867.1,4351,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827145,152591.00
01/30/2019 00:45,2,0.000,ALERT,212.61,298.77,59.996,1548827105,"201051344001203","174011545737251",0.00,-16.00,0,295.76,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12300,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827147,152592.00
01/30/2019 00:45,2,0.000,ALERT,212.61,299.37,59.996,1548827105,"201051344001230","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1191542.6,1191542.6,12277,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827149,152593.00
01/30/2019 00:45,2,0.000,ALERT,212.38,299.37,60.001,1548827105,"201051344000646","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12272,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827151,152594.00
01/30/2019 00:45,2,0.000,ALERT,213.29,299.07,59.975,1548827105,"201051344000867","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36138,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827153,152595.00
01/30/2019 00:45,2,0.000,ALERT,213.96,299.97,59.996,1548827105,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36197,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827155,152596.00
01/30/2019 00:45,2,0.000,ALERT,212.16,299.07,60.001,1548827105,"201051344000955","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12291,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548827157,152597.00
01/30/2019 00:45,2,0.000,ALERT,213.06,299.37,59.980,1548827105,"201051344000648","174011545737251",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,1195330.7,1195330.7,36092,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827159,152598.00
01/30/2019 00:45,2,0.000,ALERT,213.51,299.97,60.012,1548827105,"201051344000645","174011545737251",0.00,-14.00,0,298.17,301.77,0.0,0.0,0.000,1199620.5,1199620.5,36067,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827160,152599.00
01/30/2019 00:45,2,0.000,ALERT,213.06,300.57,60.049,1548827105,"201051344000569","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1217063.9,1217063.9,4295,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548827162,152600.00
01/30/2019 00:45,2,0.000,ALERT,213.29,299.07,60.028,1548827105,"179051228000119","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,3662.8,3662.8,4341,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548827164,152601.00
01/30/2019 01:00,2,0.000,ALERT,212.16,299.67,60.001,1548828004,"201051344000579","174011545737251",0.00,-14.00,0,287.95,302.98,0.0,0.0,0.000,1216430.8,1216430.8,4378,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828006,152602.00
01/30/2019 01:00,2,0.000,ALERT,211.48,296.96,60.006,1548828004,"201051344001025","174011545737251",0.00,-16.00,0,285.24,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12302,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828008,152603.00
01/30/2019 01:00,2,0.000,ALERT,211.70,297.57,59.980,1548828004,"201051344001093","174011545737251",0.00,-12.00,0,285.84,300.57,0.0,0.0,0.000,1193464.1,1193464.1,12287,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828010,152604.00
01/30/2019 01:00,2,0.000,ALERT,212.16,299.07,60.012,1548828004,"201051344000458","174011545737251",0.00,-12.00,0,287.35,302.68,0.0,0.0,0.000,1202730.6,1202730.6,4382,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828012,152605.00
01/30/2019 01:00,2,0.000,ALERT,211.48,298.17,59.948,1548828004,"201051344000890","174011545737251",0.00,-13.00,0,286.44,301.77,0.0,0.0,0.000,1197542.1,1197542.1,12272,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828014,152606.00
01/30/2019 01:00,2,0.000,ALERT,211.93,298.77,60.043,1548828004,"201051344000988","174011545737251",0.00,-14.00,0,284.64,301.47,0.0,0.0,0.000,937967.3,937967.3,4429,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828015,152607.00
01/30/2019 01:00,2,0.000,ALERT,212.16,298.77,60.049,1548828004,"201051344000582","174011545737251",0.00,-16.00,0,286.74,301.77,0.0,0.0,0.000,1177462.3,1177462.3,12235,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828017,152608.00
01/30/2019 01:00,2,0.000,ALERT,212.16,299.67,60.001,1548828004,"201051344000868","174011545737251",0.00,-15.00,0,287.95,302.68,0.0,0.0,0.000,1189460.6,1189460.6,36121,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828019,152609.00
01/30/2019 01:00,2,0.000,ALERT,212.61,299.67,60.001,1548828004,"201051344000576","174011545737251",0.00,-16.00,0,287.35,302.37,0.0,0.0,0.000,1203165.1,1203165.1,8541,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828021,152610.00
01/30/2019 01:00,2,0.000,ALERT,212.61,299.67,60.017,1548828004,"201051344001158","174011545737251",0.00,-16.00,0,286.74,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4405,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828023,152611.00
01/30/2019 01:00,2,0.000,ALERT,212.83,298.77,59.969,1548828004,"201051344000917","174011545737251",0.00,-12.00,0,284.94,300.27,0.0,0.0,0.000,1194366.0,1194366.0,12220,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828025,152612.00
01/30/2019 01:00,2,0.000,ALERT,212.83,298.77,60.012,1548828004,"201051344000417","174011545737251",0.00,-15.00,0,285.54,300.27,0.0,0.0,0.000,969176.8,969176.8,12326,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828026,152613.00
01/30/2019 01:00,2,0.000,ALERT,212.83,299.07,60.006,1548828004,"201051344000685","174011545737251",0.00,-14.00,0,285.84,300.87,0.0,0.0,0.000,1198602.6,1198602.6,12297,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828028,152614.00
01/30/2019 01:00,2,0.000,ALERT,212.83,298.47,60.006,1548828004,"201051344000651","174011545737251",0.00,-17.00,0,285.24,299.97,0.0,0.0,0.000,1192317.8,1192317.8,12290,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828030,152615.00
01/30/2019 01:00,2,0.000,ALERT,212.61,300.57,60.001,1548828004,"201051344000594","174011545737251",0.00,-15.00,0,286.74,302.07,0.0,0.0,0.000,1207142.6,1207142.6,36104,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828032,152616.00
01/30/2019 01:00,2,0.000,ALERT,213.29,300.57,60.001,1548828004,"201051344000469","174011545737251",0.00,-16.00,0,286.44,301.77,0.0,0.0,0.000,1191484.2,1191484.2,4394,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828034,152617.00
