ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 01:00,2,0.000,ALERT,212.83,299.67,60.006,1548828004,"201051344000585","174011545737251",0.00,-14.00,0,285.54,300.87,0.0,0.0,0.000,1206996.1,1206996.1,12333,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828036,152618.00
01/30/2019 01:00,2,0.000,ALERT,213.74,300.27,60.028,1548828004,"201051344000853","174011545737251",0.00,-15.00,0,287.05,302.07,0.0,0.0,0.000,1207338.2,1207338.2,4350,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828037,152619.00
01/30/2019 01:00,2,0.000,ALERT,212.83,299.37,59.980,1548828004,"201051344001145","174011545737251",0.00,-15.00,0,286.44,301.47,0.0,0.0,0.000,1206050.8,1206050.8,12264,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828039,152620.00
01/30/2019 01:00,2,0.000,ALERT,212.83,299.37,59.990,1548828004,"201051344000438","174011545737251",0.00,-16.00,0,286.14,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12298,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828041,152621.00
01/30/2019 01:00,2,0.000,ALERT,212.16,299.07,59.975,1548828004,"201051344001135","174011545737251",0.00,-15.00,0,286.14,301.47,0.0,0.0,0.000,1188139.9,1188139.9,12273,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828043,152622.00
01/30/2019 01:00,2,0.000,ALERT,213.06,300.57,60.006,1548828004,"201051344000983","174011545737251",0.00,-14.00,0,287.35,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4353,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828045,152623.00
01/30/2019 01:00,2,0.000,ALERT,212.61,298.77,59.996,1548828004,"201051344001203","174011545737251",0.00,-16.00,0,285.54,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12302,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828047,152624.00
01/30/2019 01:00,2,0.000,ALERT,212.61,299.37,59.996,1548828004,"201051344001230","174011545737251",0.00,-15.00,0,286.14,300.87,0.0,0.0,0.000,1191542.6,1191542.6,12279,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828048,152625.00
01/30/2019 01:00,2,0.000,ALERT,212.38,299.07,60.006,1548828004,"201051344000646","174011545737251",0.00,-16.00,0,285.54,300.57,0.0,0.0,0.000,1186160.5,1186160.5,12274,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828050,152626.00
01/30/2019 01:00,2,0.000,ALERT,213.29,299.37,59.990,1548828004,"201051344000867","174011545737251",0.00,-14.00,0,286.74,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36140,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828052,152627.00
01/30/2019 01:00,2,0.000,ALERT,213.74,300.27,59.990,1548828004,"201051344000633","174011545737251",0.00,-15.00,0,285.54,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36199,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828054,152628.00
01/30/2019 01:00,2,0.000,ALERT,212.16,299.07,60.028,1548828004,"201051344000955","174011545737251",0.00,-15.00,0,285.84,300.57,0.0,0.0,0.000,1205220.8,1205220.8,12293,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828056,152629.00
01/30/2019 01:00,2,0.000,ALERT,213.06,299.67,59.996,1548828004,"201051344000648","174011545737251",0.00,-17.00,0,286.44,301.77,0.0,0.0,0.000,1195330.7,1195330.7,36094,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828057,152630.00
01/30/2019 01:00,2,0.000,ALERT,213.51,300.27,60.006,1548828004,"201051344000645","174011545737251",0.00,-14.00,0,287.05,302.07,0.0,0.0,0.000,1199620.5,1199620.5,36069,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828059,152631.00
01/30/2019 01:00,2,0.000,ALERT,213.06,300.87,60.017,1548828004,"201051344000569","174011545737251",0.00,-14.00,0,287.95,302.98,0.0,0.0,0.000,1217063.9,1217063.9,4297,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828061,152632.00
01/30/2019 01:00,2,0.000,ALERT,213.51,299.97,59.985,1548828004,"179051228000119","174011545737251",0.00,-12.00,0,285.84,301.17,0.0,0.0,0.000,3662.8,3662.8,4343,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548828063,152633.00
01/30/2019 01:15,2,0.000,ALERT,213.51,301.17,60.033,1548828904,"201051344000579","174011545737251",0.00,-15.00,0,297.87,303.28,0.0,0.0,0.000,1216430.8,1216430.8,4380,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828906,152634.00
01/30/2019 01:15,2,0.000,ALERT,213.06,299.07,59.996,1548828904,"201051344001025","174011545737251",0.00,-17.00,0,294.86,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12304,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828908,152635.00
01/30/2019 01:15,2,0.000,ALERT,213.06,299.67,59.990,1548828904,"201051344001093","174011545737251",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,1193464.1,1193464.1,12289,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828910,152636.00
01/30/2019 01:15,2,0.000,ALERT,213.51,300.87,59.985,1548828904,"201051344000458","174011545737251",0.00,-12.00,0,296.96,303.28,0.0,0.0,0.000,1202730.6,1202730.6,4384,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828911,152637.00
01/30/2019 01:15,2,0.000,ALERT,213.06,300.27,59.990,1548828904,"201051344000890","174011545737251",0.00,-14.00,0,295.76,302.07,0.0,0.0,0.000,1197542.1,1197542.1,12274,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828913,152638.00
01/30/2019 01:15,2,0.000,ALERT,213.29,300.57,59.996,1548828904,"201051344000988","174011545737251",0.00,-14.00,0,294.26,301.77,0.0,0.0,0.000,937967.3,937967.3,4431,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828915,152639.00
01/30/2019 01:15,2,0.000,ALERT,213.74,300.87,59.985,1548828904,"201051344000582","174011545737251",0.00,-16.00,0,296.66,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12237,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828917,152640.00
01/30/2019 01:15,2,0.000,ALERT,213.51,301.47,59.990,1548828904,"201051344000868","174011545737251",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,1189460.6,1189460.6,36123,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828919,152641.00
01/30/2019 01:15,2,0.000,ALERT,214.19,301.47,59.985,1548828904,"201051344000576","174011545737251",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,1203165.1,1203165.1,8543,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828920,152642.00
01/30/2019 01:15,2,0.000,ALERT,213.74,301.17,59.985,1548828904,"201051344001158","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4407,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828922,152643.00
01/30/2019 01:15,2,0.000,ALERT,213.51,299.67,59.996,1548828904,"201051344000917","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1194366.0,1194366.0,12222,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828924,152644.00
01/30/2019 01:15,2,0.000,ALERT,213.51,299.67,60.028,1548828904,"201051344000417","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,969176.8,969176.8,12328,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828926,152645.00
01/30/2019 01:15,2,0.000,ALERT,213.51,299.67,59.959,1548828904,"201051344000685","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1198602.6,1198602.6,12299,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828928,152646.00
01/30/2019 01:15,2,0.000,ALERT,213.29,299.07,59.948,1548828904,"201051344000651","174011545737251",0.00,-17.00,0,296.66,300.57,0.0,0.0,0.000,1192317.8,1192317.8,12292,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828929,152647.00
01/30/2019 01:15,2,0.000,ALERT,213.29,301.17,59.985,1548828904,"201051344000594","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1207142.6,1207142.6,36106,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828931,152648.00
01/30/2019 01:15,2,0.000,ALERT,213.74,300.87,59.990,1548828904,"201051344000469","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1191484.2,1191484.2,4396,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828933,152649.00
01/30/2019 01:15,2,0.000,ALERT,213.29,300.27,59.990,1548828904,"201051344000585","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12335,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828935,152650.00
01/30/2019 01:15,2,0.000,ALERT,214.19,300.57,59.990,1548828904,"201051344000853","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1207338.2,1207338.2,4352,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828937,152651.00
01/30/2019 01:15,2,0.000,ALERT,213.51,300.27,59.990,1548828904,"201051344001145","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12266,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828939,152652.00
01/30/2019 01:15,2,0.000,ALERT,213.29,299.97,59.990,1548828904,"201051344000438","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12300,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828941,152653.00
01/30/2019 01:15,2,0.000,ALERT,212.83,299.97,60.001,1548828904,"201051344001135","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12275,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828943,152654.00
01/30/2019 01:15,2,0.000,ALERT,213.51,300.87,59.990,1548828904,"201051344000983","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4355,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828944,152655.00
01/30/2019 01:15,2,0.000,ALERT,213.29,299.37,59.980,1548828904,"201051344001203","174011545737251",0.00,-16.00,0,296.96,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12304,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828946,152656.00
01/30/2019 01:15,2,0.000,ALERT,213.29,300.27,59.990,1548828904,"201051344001230","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12281,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828948,152657.00
01/30/2019 01:15,2,0.000,ALERT,213.06,299.97,59.985,1548828904,"201051344000646","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12276,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828950,152658.00
01/30/2019 01:15,2,0.000,ALERT,213.74,299.97,59.990,1548828904,"201051344000867","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36142,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828952,152659.00
01/30/2019 01:15,2,0.000,ALERT,214.19,300.57,59.969,1548828904,"201051344000633","174011545737251",0.00,-15.00,0,296.96,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36201,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828953,152660.00
01/30/2019 01:15,2,0.000,ALERT,212.83,299.67,59.969,1548828904,"201051344000955","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1205220.8,1205220.8,12295,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828955,152661.00
01/30/2019 01:15,2,0.000,ALERT,213.51,299.97,59.996,1548828904,"201051344000648","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1195330.7,1195330.7,36096,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548828957,152662.00
01/30/2019 01:15,2,0.000,ALERT,213.74,300.57,59.969,1548828904,"201051344000645","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1199620.5,1199620.5,36071,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828959,152663.00
01/30/2019 01:15,2,0.000,ALERT,213.51,300.87,59.985,1548828904,"201051344000569","174011545737251",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,1217063.9,1217063.9,4299,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548828961,152664.00
01/30/2019 01:15,2,0.000,ALERT,213.96,299.97,59.975,1548828904,"179051228000119","174011545737251",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,3662.8,3662.8,4345,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548828963,152665.00
01/30/2019 01:30,2,0.000,ALERT,213.29,301.17,59.959,1548829804,"201051344000579","174011545737251",0.00,-15.00,0,299.67,303.28,0.0,0.0,0.000,1216430.8,1216430.8,4382,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829807,152666.00
01/30/2019 01:30,2,0.000,ALERT,213.06,299.37,59.964,1548829804,"201051344001025","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12306,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829808,152667.00
01/30/2019 01:30,2,0.000,ALERT,213.06,299.97,60.006,1548829804,"201051344001093","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1193464.1,1193464.1,12291,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829810,152668.00
01/30/2019 01:30,2,0.000,ALERT,213.29,300.57,59.975,1548829804,"201051344000458","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1202730.6,1202730.6,4386,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548829812,152669.00
01/30/2019 01:30,2,0.000,ALERT,213.06,300.57,60.006,1548829804,"201051344000890","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1197542.1,1197542.1,12276,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829814,152670.00
01/30/2019 01:30,2,0.000,ALERT,213.06,300.27,59.932,1548829804,"201051344000988","174011545737251",0.00,-14.00,0,296.36,302.07,0.0,0.0,0.000,937967.3,937967.3,4433,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829816,152671.00
01/30/2019 01:30,2,0.000,ALERT,213.74,301.17,59.975,1548829804,"201051344000582","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12239,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548829817,152672.00
01/30/2019 01:30,2,0.000,ALERT,213.29,301.17,59.985,1548829804,"201051344000868","174011545737251",0.00,-15.00,0,299.37,302.98,0.0,0.0,0.000,1189460.6,1189460.6,36125,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829819,152673.00
01/30/2019 01:30,2,0.000,ALERT,213.74,301.17,59.990,1548829804,"201051344000576","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1203165.1,1203165.1,8545,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829821,152674.00
01/30/2019 01:30,2,0.000,ALERT,213.51,300.57,59.985,1548829804,"201051344001158","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4409,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829823,152675.00
01/30/2019 01:30,2,0.000,ALERT,213.29,299.67,59.975,1548829804,"201051344000917","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,1194366.0,1194366.0,12224,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829825,152676.00
01/30/2019 01:30,2,0.000,ALERT,213.51,299.97,59.980,1548829804,"201051344000417","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,969176.8,969176.8,12330,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829827,152677.00
01/30/2019 01:30,2,0.000,ALERT,213.51,299.97,59.985,1548829804,"201051344000685","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1198602.6,1198602.6,12301,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829828,152678.00
01/30/2019 01:30,2,0.000,ALERT,213.29,299.37,59.932,1548829804,"201051344000651","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1192317.8,1192317.8,12294,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548829830,152679.00
01/30/2019 01:30,2,0.000,ALERT,212.83,300.87,59.980,1548829804,"201051344000594","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1207142.6,1207142.6,36108,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548829832,152680.00
01/30/2019 01:30,2,0.000,ALERT,213.51,300.57,60.017,1548829804,"201051344000469","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1191484.2,1191484.2,4398,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829834,152681.00
01/30/2019 01:30,2,0.000,ALERT,213.29,300.27,59.975,1548829804,"201051344000585","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12337,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548829836,152682.00
01/30/2019 01:30,2,0.000,ALERT,213.96,300.57,59.980,1548829804,"201051344000853","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1207338.2,1207338.2,4354,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829838,152683.00
01/30/2019 01:30,2,0.000,ALERT,213.51,300.27,59.980,1548829804,"201051344001145","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12268,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829839,152684.00
01/30/2019 01:30,2,0.000,ALERT,213.29,299.97,59.980,1548829804,"201051344000438","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12302,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829841,152685.00
01/30/2019 01:30,2,0.000,ALERT,212.83,300.57,59.959,1548829804,"201051344001135","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12277,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829843,152686.00
01/30/2019 01:30,2,0.000,ALERT,213.29,300.57,60.012,1548829804,"201051344000983","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4357,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829845,152687.00
01/30/2019 01:30,2,0.000,ALERT,213.06,299.37,59.975,1548829804,"201051344001203","174011545737251",0.00,-16.00,0,297.26,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12306,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829847,152688.00
01/30/2019 01:30,2,0.000,ALERT,213.06,300.27,59.985,1548829804,"201051344001230","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12283,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829848,152689.00
01/30/2019 01:30,2,0.000,ALERT,212.83,299.97,59.980,1548829804,"201051344000646","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12278,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829850,152690.00
01/30/2019 01:30,2,0.000,ALERT,213.74,300.27,59.948,1548829804,"201051344000867","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36144,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548829852,152691.00
01/30/2019 01:30,2,0.000,ALERT,214.19,300.57,59.990,1548829804,"201051344000633","174011545737251",0.00,-16.00,0,296.96,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36203,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829854,152692.00
01/30/2019 01:30,2,0.000,ALERT,212.61,299.97,60.012,1548829804,"201051344000955","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1205220.8,1205220.8,12297,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548829856,152693.00
01/30/2019 01:30,2,0.000,ALERT,213.51,299.97,59.980,1548829804,"201051344000648","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1195330.7,1195330.7,36098,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829858,152694.00
01/30/2019 01:30,2,0.000,ALERT,213.74,300.87,60.017,1548829804,"201051344000645","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1199620.5,1199620.5,36073,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829859,152695.00
01/30/2019 01:30,2,0.000,ALERT,213.74,301.47,59.985,1548829804,"201051344000569","174011545737251",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,1217063.9,1217063.9,4301,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548829861,152696.00
01/30/2019 01:30,2,0.000,ALERT,213.96,300.57,59.990,1548829804,"179051228000119","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,3662.8,3662.8,4347,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548829863,152697.00
01/30/2019 01:45,2,0.000,ALERT,213.74,301.47,60.001,1548830704,"201051344000579","174011545737251",0.00,-15.00,0,299.37,303.28,0.0,0.0,0.000,1216430.8,1216430.8,4384,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830706,152698.00
01/30/2019 01:45,2,0.000,ALERT,213.06,299.07,59.996,1548830704,"201051344001025","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12308,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830708,152699.00
01/30/2019 01:45,2,0.000,ALERT,213.06,299.67,60.028,1548830704,"201051344001093","174011545737251",0.00,-13.00,0,298.17,301.47,0.0,0.0,0.000,1193464.1,1193464.1,12293,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830710,152700.00
01/30/2019 01:45,2,0.000,ALERT,213.29,300.57,59.996,1548830704,"201051344000458","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1202730.6,1202730.6,4388,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830711,152701.00
01/30/2019 01:45,2,0.000,ALERT,213.06,300.27,60.028,1548830704,"201051344000890","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1197542.1,1197542.1,12278,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830713,152702.00
01/30/2019 01:45,2,0.000,ALERT,213.29,300.27,60.043,1548830704,"201051344000988","174011545737251",0.00,-14.00,0,296.06,301.77,0.0,0.0,0.000,937967.3,937967.3,4435,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830715,152703.00
01/30/2019 01:45,2,0.000,ALERT,213.74,300.87,59.990,1548830704,"201051344000582","174011545737251",0.00,-17.00,0,299.07,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12241,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830717,152704.00
01/30/2019 01:45,2,0.000,ALERT,213.51,301.17,60.001,1548830704,"201051344000868","174011545737251",0.00,-15.00,0,299.37,302.98,0.0,0.0,0.000,1189460.6,1189460.6,36127,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830719,152705.00
01/30/2019 01:45,2,0.000,ALERT,213.96,301.47,60.006,1548830704,"201051344000576","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1203165.1,1203165.1,8547,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830721,152706.00
01/30/2019 01:45,2,0.000,ALERT,213.74,300.87,59.985,1548830704,"201051344001158","174011545737251",0.00,-16.00,0,298.47,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4411,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830722,152707.00
01/30/2019 01:45,2,0.000,ALERT,213.29,299.37,59.985,1548830704,"201051344000917","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1194366.0,1194366.0,12226,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830725,152708.00
01/30/2019 01:45,2,0.000,ALERT,213.51,299.37,59.969,1548830704,"201051344000417","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,969176.8,969176.8,12332,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830727,152709.00
01/30/2019 01:45,2,0.000,ALERT,213.51,299.97,59.996,1548830704,"201051344000685","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1198602.6,1198602.6,12303,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830728,152710.00
01/30/2019 01:45,2,0.000,ALERT,213.29,299.07,59.996,1548830704,"201051344000651","174011545737251",0.00,-17.00,0,297.87,301.17,0.0,0.0,0.000,1192317.8,1192317.8,12296,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830730,152711.00
01/30/2019 01:45,2,0.000,ALERT,213.29,301.47,60.001,1548830704,"201051344000594","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1207142.6,1207142.6,36110,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830732,152712.00
01/30/2019 01:45,2,0.000,ALERT,213.74,301.17,60.001,1548830704,"201051344000469","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1191484.2,1191484.2,4400,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830734,152713.00
01/30/2019 01:45,2,0.000,ALERT,213.29,300.27,60.001,1548830704,"201051344000585","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1206996.1,1206996.1,12339,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830736,152714.00
01/30/2019 01:45,2,0.000,ALERT,214.19,300.57,59.990,1548830704,"201051344000853","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1207338.2,1207338.2,4356,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830738,152715.00
01/30/2019 01:45,2,0.000,ALERT,213.29,299.97,59.948,1548830704,"201051344001145","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12270,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830739,152716.00
01/30/2019 01:45,2,0.000,ALERT,213.29,299.97,59.990,1548830704,"201051344000438","174011545737251",0.00,-16.00,0,298.47,302.07,0.0,0.0,0.000,1199984.9,1199984.9,12304,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830741,152717.00
01/30/2019 01:45,2,0.000,ALERT,212.83,299.97,60.006,1548830704,"201051344001135","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1188139.9,1188139.9,12279,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830743,152718.00
01/30/2019 01:45,2,0.000,ALERT,213.51,300.57,59.990,1548830704,"201051344000983","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4359,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830745,152719.00
01/30/2019 01:45,2,0.000,ALERT,213.29,299.37,60.022,1548830704,"201051344001203","174011545737251",0.00,-16.00,0,297.57,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12308,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830747,152720.00
01/30/2019 01:45,2,0.000,ALERT,213.06,299.97,60.001,1548830704,"201051344001230","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1191542.6,1191542.6,12285,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830749,152721.00
01/30/2019 01:45,2,0.000,ALERT,212.83,299.97,60.033,1548830704,"201051344000646","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1186160.5,1186160.5,12280,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830751,152722.00
01/30/2019 01:45,2,0.000,ALERT,213.74,299.97,60.001,1548830704,"201051344000867","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36146,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830752,152723.00
01/30/2019 01:45,2,0.000,ALERT,214.19,300.57,59.985,1548830704,"201051344000633","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36205,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830754,152724.00
01/30/2019 01:45,2,0.000,ALERT,212.61,299.37,60.001,1548830704,"201051344000955","174011545737251",0.00,-15.00,0,298.17,301.47,0.0,0.0,0.000,1205220.8,1205220.8,12299,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830756,152725.00
01/30/2019 01:45,2,0.000,ALERT,213.51,299.37,60.001,1548830704,"201051344000648","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1195330.7,1195330.7,36100,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830758,152726.00
01/30/2019 01:45,2,0.000,ALERT,213.74,300.27,59.990,1548830704,"201051344000645","174011545737251",0.00,-14.00,0,299.07,302.37,0.0,0.0,0.000,1199620.5,1199620.5,36075,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548830760,152727.00
01/30/2019 01:45,2,0.000,ALERT,213.29,300.87,60.022,1548830704,"201051344000569","174011545737251",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,1217063.9,1217063.9,4303,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548830762,152728.00
01/30/2019 01:45,2,0.000,ALERT,213.74,299.67,59.996,1548830704,"179051228000119","174011545737251",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,3662.8,3662.8,4349,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548830764,152729.00
01/30/2019 02:00,2,0.000,ALERT,213.74,301.47,59.975,1548831604,"201051344000579","174011545737251",0.00,-15.00,0,299.67,302.98,0.0,0.0,0.000,1216430.8,1216430.8,4386,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831606,152730.00
01/30/2019 02:00,2,0.000,ALERT,212.61,298.17,59.975,1548831604,"201051344001025","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12310,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831608,152731.00
01/30/2019 02:00,2,0.000,ALERT,212.61,298.77,59.985,1548831604,"201051344001093","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1193464.1,1193464.1,12295,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831610,152732.00
01/30/2019 02:00,2,0.000,ALERT,213.29,300.57,59.969,1548831604,"201051344000458","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1202730.6,1202730.6,4390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831612,152733.00
01/30/2019 02:00,2,0.000,ALERT,212.61,299.37,59.964,1548831604,"201051344000890","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1197542.1,1197542.1,12280,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831613,152734.00
01/30/2019 02:00,2,0.000,ALERT,213.29,300.27,59.975,1548831604,"201051344000988","174011545737251",0.00,-15.00,0,296.06,301.77,0.0,0.0,0.000,937967.3,937967.3,4437,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831615,152735.00
01/30/2019 02:00,2,0.000,ALERT,213.29,299.97,59.980,1548831604,"201051344000582","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12243,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831617,152736.00
01/30/2019 02:00,2,0.000,ALERT,213.29,300.87,59.975,1548831604,"201051344000868","174011545737251",0.00,-15.00,0,299.37,302.98,0.0,0.0,0.000,1189460.6,1189460.6,36129,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831619,152737.00
01/30/2019 02:00,2,0.000,ALERT,214.19,301.47,60.012,1548831604,"201051344000576","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1203165.1,1203165.1,8549,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831621,152738.00
01/30/2019 02:00,2,0.000,ALERT,213.74,300.87,59.975,1548831604,"201051344001158","174011545737251",0.00,-16.00,0,298.47,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4413,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831623,152739.00
01/30/2019 02:00,2,0.000,ALERT,213.06,298.77,59.932,1548831604,"201051344000917","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,1194366.0,1194366.0,12228,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831624,152740.00
01/30/2019 02:00,2,0.000,ALERT,213.06,298.77,59.990,1548831604,"201051344000417","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,969176.8,969176.8,12334,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831626,152741.00
01/30/2019 02:00,2,0.000,ALERT,213.06,298.77,59.948,1548831604,"201051344000685","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12305,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831628,152742.00
01/30/2019 02:00,2,0.000,ALERT,212.83,298.47,59.985,1548831604,"201051344000651","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1192317.8,1192317.8,12298,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548831630,152743.00
01/30/2019 02:00,2,0.000,ALERT,213.29,301.17,60.022,1548831604,"201051344000594","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1207142.6,1207142.6,36112,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548831632,152744.00
01/30/2019 02:00,2,0.000,ALERT,213.51,300.87,59.985,1548831604,"201051344000469","174011545737251",0.00,-17.00,0,298.17,302.68,0.0,0.0,0.000,1191484.2,1191484.2,4402,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831633,152745.00
01/30/2019 02:00,2,0.000,ALERT,213.06,299.37,59.985,1548831604,"201051344000585","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1206996.1,1206996.1,12341,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831635,152746.00
01/30/2019 02:00,2,0.000,ALERT,214.19,300.57,59.980,1548831604,"201051344000853","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1207338.2,1207338.2,4358,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831637,152747.00
01/30/2019 02:00,2,0.000,ALERT,213.06,299.67,59.980,1548831604,"201051344001145","174011545737251",0.00,-15.00,0,297.57,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12272,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831639,152748.00
01/30/2019 02:00,2,0.000,ALERT,212.83,299.37,59.985,1548831604,"201051344000438","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12306,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831641,152749.00
01/30/2019 02:00,2,0.000,ALERT,212.38,299.37,59.975,1548831604,"201051344001135","174011545737251",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,1188139.9,1188139.9,12281,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831643,152750.00
01/30/2019 02:00,2,0.000,ALERT,213.51,300.57,59.985,1548831604,"201051344000983","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4361,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831645,152751.00
01/30/2019 02:00,2,0.000,ALERT,212.83,298.77,59.975,1548831604,"201051344001203","174011545737251",0.00,-16.00,0,296.96,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12310,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831646,152752.00
01/30/2019 02:00,2,0.000,ALERT,212.83,299.67,59.985,1548831604,"201051344001230","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12287,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548831648,152753.00
01/30/2019 02:00,2,0.000,ALERT,212.61,299.37,59.980,1548831604,"201051344000646","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12282,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831650,152754.00
01/30/2019 02:00,2,0.000,ALERT,213.74,300.27,59.985,1548831604,"201051344000867","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36148,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831652,152755.00
01/30/2019 02:00,2,0.000,ALERT,214.41,300.57,59.980,1548831604,"201051344000633","174011545737251",0.00,-16.00,0,296.66,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36207,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831654,152756.00
01/30/2019 02:00,2,0.000,ALERT,212.38,299.37,59.990,1548831604,"201051344000955","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12301,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831655,152757.00
01/30/2019 02:00,2,0.000,ALERT,213.51,299.97,59.959,1548831604,"201051344000648","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,1195330.7,1195330.7,36102,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831657,152758.00
01/30/2019 02:00,2,0.000,ALERT,213.96,300.87,59.975,1548831604,"201051344000645","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1199620.5,1199620.5,36077,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831659,152759.00
01/30/2019 02:00,2,0.000,ALERT,213.51,301.17,59.996,1548831604,"201051344000569","174011545737251",0.00,-15.00,0,298.77,303.28,0.0,0.0,0.000,1217063.9,1217063.9,4305,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548831661,152760.00
01/30/2019 02:00,2,0.000,ALERT,213.96,300.27,59.985,1548831604,"179051228000119","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,3662.8,3662.8,4351,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548831663,152761.00
