ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 02:15,2,0.000,ALERT,213.96,302.07,59.996,1548832504,"201051344000579","174011545737251",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,1216430.8,1216430.8,4388,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832506,152762.00
01/30/2019 02:15,2,0.000,ALERT,213.29,299.37,60.006,1548832504,"201051344001025","174011545737251",0.00,-16.00,0,296.36,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12312,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832507,152763.00
01/30/2019 02:15,2,0.000,ALERT,213.51,300.27,60.022,1548832504,"201051344001093","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1193464.1,1193464.1,12297,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832509,152764.00
01/30/2019 02:15,2,0.000,ALERT,213.74,301.47,60.001,1548832504,"201051344000458","174011545737251",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,1202730.6,1202730.6,4392,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832511,152765.00
01/30/2019 02:15,2,0.000,ALERT,213.29,300.57,60.006,1548832504,"201051344000890","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,1197542.1,1197542.1,12282,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832513,152766.00
01/30/2019 02:15,2,0.000,ALERT,213.51,300.87,60.001,1548832504,"201051344000988","174011545737251",0.00,-15.00,0,296.06,302.07,0.0,0.0,0.000,937967.3,937967.3,4439,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832515,152767.00
01/30/2019 02:15,2,0.000,ALERT,213.96,301.47,59.996,1548832504,"201051344000582","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12245,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548832517,152768.00
01/30/2019 02:15,2,0.000,ALERT,213.74,301.77,60.006,1548832504,"201051344000868","174011545737251",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,1189460.6,1189460.6,36131,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832519,152769.00
01/30/2019 02:15,2,0.000,ALERT,214.19,301.77,60.001,1548832504,"201051344000576","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1203165.1,1203165.1,8551,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548832521,152770.00
01/30/2019 02:15,2,0.000,ALERT,213.96,301.17,60.022,1548832504,"201051344001158","174011545737251",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4415,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832522,152771.00
01/30/2019 02:15,2,0.000,ALERT,213.74,299.97,60.006,1548832504,"201051344000917","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1194366.0,1194366.0,12230,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832524,152772.00
01/30/2019 02:15,2,0.000,ALERT,213.74,299.97,59.969,1548832504,"201051344000417","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,969176.8,969176.8,12336,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548832526,152773.00
01/30/2019 02:15,2,0.000,ALERT,213.74,300.27,60.006,1548832504,"201051344000685","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12307,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832528,152774.00
01/30/2019 02:15,2,0.000,ALERT,213.51,299.37,60.006,1548832504,"201051344000651","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1192317.8,1192317.8,12300,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832530,152775.00
01/30/2019 02:15,2,0.000,ALERT,213.29,301.47,60.001,1548832504,"201051344000594","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1207142.6,1207142.6,36114,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548832532,152776.00
01/30/2019 02:15,2,0.000,ALERT,213.96,301.17,59.959,1548832504,"201051344000469","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1191484.2,1191484.2,4404,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548832534,152777.00
01/30/2019 02:15,2,0.000,ALERT,213.51,300.27,60.006,1548832504,"201051344000585","174011545737251",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12343,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832535,152778.00
01/30/2019 02:15,2,0.000,ALERT,214.41,301.17,60.017,1548832504,"201051344000853","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1207338.2,1207338.2,4360,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832537,152779.00
01/30/2019 02:15,2,0.000,ALERT,213.74,300.27,59.985,1548832504,"201051344001145","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12274,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832539,152780.00
01/30/2019 02:15,2,0.000,ALERT,213.51,299.97,60.006,1548832504,"201051344000438","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12308,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832541,152781.00
01/30/2019 02:15,2,0.000,ALERT,213.06,300.27,60.001,1548832504,"201051344001135","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12283,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832543,152782.00
01/30/2019 02:15,2,0.000,ALERT,213.74,301.17,59.996,1548832504,"201051344000983","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4363,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832544,152783.00
01/30/2019 02:15,2,0.000,ALERT,213.29,299.37,60.001,1548832504,"201051344001203","174011545737251",0.00,-16.00,0,296.96,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12312,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832546,152784.00
01/30/2019 02:15,2,0.000,ALERT,213.29,300.27,60.006,1548832504,"201051344001230","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12289,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832548,152785.00
01/30/2019 02:15,2,0.000,ALERT,213.06,299.97,60.001,1548832504,"201051344000646","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12284,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832550,152786.00
01/30/2019 02:15,2,0.000,ALERT,214.19,300.27,60.001,1548832504,"201051344000867","174011545737251",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36150,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832552,152787.00
01/30/2019 02:15,2,0.000,ALERT,214.64,301.17,60.001,1548832504,"201051344000633","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1187096.6,1187096.6,36209,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548832553,152788.00
01/30/2019 02:15,2,0.000,ALERT,212.83,299.67,60.022,1548832504,"201051344000955","174011545737251",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12303,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832555,152789.00
01/30/2019 02:15,2,0.000,ALERT,213.74,300.27,59.996,1548832504,"201051344000648","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1195330.7,1195330.7,36104,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832557,152790.00
01/30/2019 02:15,2,0.000,ALERT,214.19,301.17,59.990,1548832504,"201051344000645","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1199620.5,1199620.5,36079,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548832559,152791.00
01/30/2019 02:15,2,0.000,ALERT,213.74,301.77,60.038,1548832504,"201051344000569","174011545737251",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,1217063.9,1217063.9,4307,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548832561,152792.00
01/30/2019 02:15,2,0.000,ALERT,214.19,300.57,59.990,1548832504,"179051228000119","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,3662.8,3662.8,4353,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548832562,152793.00
01/30/2019 02:30,2,0.000,ALERT,213.51,301.47,59.985,1548833404,"201051344000579","174011545737251",0.00,-15.00,0,299.97,303.58,0.0,0.0,0.000,1216430.8,1216430.8,4390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833406,152794.00
01/30/2019 02:30,2,0.000,ALERT,213.06,299.07,59.980,1548833404,"201051344001025","174011545737251",0.00,-17.00,0,297.26,302.68,0.0,0.0,0.000,1201114.4,1201114.4,12314,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833407,152795.00
01/30/2019 02:30,2,0.000,ALERT,213.29,299.97,59.996,1548833404,"201051344001093","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1193464.1,1193464.1,12299,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833409,152796.00
01/30/2019 02:30,2,0.000,ALERT,213.29,300.87,60.017,1548833404,"201051344000458","174011545737251",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,1202730.6,1202730.6,4394,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833411,152797.00
01/30/2019 02:30,2,0.000,ALERT,213.06,300.27,59.996,1548833404,"201051344000890","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1197542.1,1197542.1,12284,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833413,152798.00
01/30/2019 02:30,2,0.000,ALERT,213.29,300.57,60.001,1548833404,"201051344000988","174011545737251",0.00,-15.00,0,296.36,302.37,0.0,0.0,0.000,937967.3,937967.3,4441,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548833415,152799.00
01/30/2019 02:30,2,0.000,ALERT,213.74,300.87,59.985,1548833404,"201051344000582","174011545737251",0.00,-17.00,0,298.47,302.68,0.0,0.0,0.000,1177462.3,1177462.3,12247,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833417,152800.00
01/30/2019 02:30,2,0.000,ALERT,213.29,301.47,60.033,1548833404,"201051344000868","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1189460.6,1189460.6,36133,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833418,152801.00
01/30/2019 02:30,2,0.000,ALERT,213.96,301.47,59.996,1548833404,"201051344000576","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1203165.1,1203165.1,8553,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833420,152802.00
01/30/2019 02:30,2,0.000,ALERT,213.74,300.87,59.980,1548833404,"201051344001158","174011545737251",0.00,-17.00,0,298.77,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4417,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833422,152803.00
01/30/2019 02:30,2,0.000,ALERT,213.51,299.37,59.990,1548833404,"201051344000917","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,1194366.0,1194366.0,12232,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548833424,152804.00
01/30/2019 02:30,2,0.000,ALERT,213.51,299.37,60.022,1548833404,"201051344000417","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,969176.8,969176.8,12338,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833426,152805.00
01/30/2019 02:30,2,0.000,ALERT,213.51,299.37,59.985,1548833404,"201051344000685","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1198602.6,1198602.6,12309,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833428,152806.00
01/30/2019 02:30,2,0.000,ALERT,213.51,299.07,59.990,1548833404,"201051344000651","174011545737251",0.00,-18.00,0,296.96,301.17,0.0,0.0,0.000,1192317.8,1192317.8,12302,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833429,152807.00
01/30/2019 02:30,2,0.000,ALERT,213.06,300.87,59.985,1548833404,"201051344000594","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1207142.6,1207142.6,36116,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833431,152808.00
01/30/2019 02:30,2,0.000,ALERT,213.51,300.57,59.985,1548833404,"201051344000469","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1191484.2,1191484.2,4406,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833433,152809.00
01/30/2019 02:30,2,0.000,ALERT,213.51,299.97,59.990,1548833404,"201051344000585","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1206996.1,1206996.1,12345,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833435,152810.00
01/30/2019 02:30,2,0.000,ALERT,213.96,300.27,59.975,1548833404,"201051344000853","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1207338.2,1207338.2,4362,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833437,152811.00
01/30/2019 02:30,2,0.000,ALERT,213.51,299.97,59.996,1548833404,"201051344001145","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1206050.8,1206050.8,12276,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548833438,152812.00
01/30/2019 02:30,2,0.000,ALERT,213.29,299.37,59.996,1548833404,"201051344000438","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1199984.9,1199984.9,12310,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833440,152813.00
01/30/2019 02:30,2,0.000,ALERT,212.83,299.97,59.996,1548833404,"201051344001135","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1188139.9,1188139.9,12285,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833442,152814.00
01/30/2019 02:30,2,0.000,ALERT,213.29,300.57,59.990,1548833404,"201051344000983","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4365,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548833444,152815.00
01/30/2019 02:30,2,0.000,ALERT,213.29,299.07,59.990,1548833404,"201051344001203","174011545737251",0.00,-16.00,0,297.26,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12314,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833446,152816.00
01/30/2019 02:30,2,0.000,ALERT,213.29,299.97,59.985,1548833404,"201051344001230","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1191542.6,1191542.6,12291,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833447,152817.00
01/30/2019 02:30,2,0.000,ALERT,213.06,299.67,59.996,1548833404,"201051344000646","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1186160.5,1186160.5,12286,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833449,152818.00
01/30/2019 02:30,2,0.000,ALERT,213.74,299.67,59.985,1548833404,"201051344000867","174011545737251",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36152,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833451,152819.00
01/30/2019 02:30,2,0.000,ALERT,214.19,300.57,59.980,1548833404,"201051344000633","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1187096.6,1187096.6,36211,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833453,152820.00
01/30/2019 02:30,2,0.000,ALERT,212.83,299.67,59.975,1548833404,"201051344000955","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1205220.8,1205220.8,12305,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548833455,152821.00
01/30/2019 02:30,2,0.000,ALERT,213.29,299.67,59.985,1548833404,"201051344000648","174011545737251",0.00,-18.00,0,297.87,302.37,0.0,0.0,0.000,1195330.7,1195330.7,36106,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833457,152822.00
01/30/2019 02:30,2,0.000,ALERT,213.74,300.57,59.985,1548833404,"201051344000645","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1199620.5,1199620.5,36081,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833458,152823.00
01/30/2019 02:30,2,0.000,ALERT,213.51,301.17,59.990,1548833404,"201051344000569","174011545737251",0.00,-15.00,0,299.37,303.58,0.0,0.0,0.000,1217063.9,1217063.9,4309,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548833460,152824.00
01/30/2019 02:30,2,0.000,ALERT,213.74,299.97,60.022,1548833404,"179051228000119","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,3662.8,3662.8,4355,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548833462,152825.00
01/30/2019 02:45,2,0.000,ALERT,213.51,301.47,60.006,1548834304,"201051344000579","174011545737251",0.00,-16.00,0,299.67,303.88,0.0,0.0,0.000,1216430.8,1216430.8,4392,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834306,152826.00
01/30/2019 02:45,2,0.000,ALERT,212.83,298.47,60.001,1548834304,"201051344001025","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12316,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834308,152827.00
01/30/2019 02:45,2,0.000,ALERT,213.06,299.37,60.006,1548834304,"201051344001093","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1193464.1,1193464.1,12301,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834310,152828.00
01/30/2019 02:45,2,0.000,ALERT,213.29,300.57,60.006,1548834304,"201051344000458","174011545737251",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,1202730.6,1202730.6,4396,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834312,152829.00
01/30/2019 02:45,2,0.000,ALERT,212.83,299.67,60.033,1548834304,"201051344000890","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1197542.1,1197542.1,12286,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834314,152830.00
01/30/2019 02:45,2,0.000,ALERT,213.06,300.57,60.006,1548834304,"201051344000988","174011545737251",0.00,-15.00,0,296.36,302.37,0.0,0.0,0.000,937967.3,937967.3,4443,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834316,152831.00
01/30/2019 02:45,2,0.000,ALERT,213.51,300.27,60.017,1548834304,"201051344000582","174011545737251",0.00,-17.00,0,298.77,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12249,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834317,152832.00
01/30/2019 02:45,2,0.000,ALERT,213.29,301.47,60.033,1548834304,"201051344000868","174011545737251",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,1189460.6,1189460.6,36135,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834319,152833.00
01/30/2019 02:45,2,0.000,ALERT,213.74,301.17,60.012,1548834304,"201051344000576","174011545737251",0.00,-15.00,0,299.07,303.28,0.0,0.0,0.000,1203165.1,1203165.1,8555,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834321,152834.00
01/30/2019 02:45,2,0.000,ALERT,213.51,300.57,60.006,1548834304,"201051344001158","174011545737251",0.00,-17.00,0,298.47,302.68,0.0,0.0,0.000,1182624.2,1182624.2,4419,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834323,152835.00
01/30/2019 02:45,2,0.000,ALERT,213.29,299.07,60.017,1548834304,"201051344000917","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1194366.0,1194366.0,12234,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834325,152836.00
01/30/2019 02:45,2,0.000,ALERT,213.29,299.07,60.006,1548834304,"201051344000417","174011545737251",0.00,-16.00,0,297.57,300.87,0.0,0.0,0.000,969176.8,969176.8,12340,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834326,152837.00
01/30/2019 02:45,2,0.000,ALERT,213.29,299.37,60.012,1548834304,"201051344000685","174011545737251",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12311,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834328,152838.00
01/30/2019 02:45,2,0.000,ALERT,213.06,298.47,60.012,1548834304,"201051344000651","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1192317.8,1192317.8,12304,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834330,152839.00
01/30/2019 02:45,2,0.000,ALERT,213.06,301.17,60.006,1548834304,"201051344000594","174011545737251",0.00,-16.00,0,297.87,302.98,0.0,0.0,0.000,1207142.6,1207142.6,36118,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834332,152840.00
01/30/2019 02:45,2,0.000,ALERT,213.51,300.87,59.975,1548834304,"201051344000469","174011545737251",0.00,-16.00,0,297.57,302.98,0.0,0.0,0.000,1191484.2,1191484.2,4408,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834334,152841.00
01/30/2019 02:45,2,0.000,ALERT,213.29,299.67,60.012,1548834304,"201051344000585","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12347,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834336,152842.00
01/30/2019 02:45,2,0.000,ALERT,213.96,300.57,60.006,1548834304,"201051344000853","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1207338.2,1207338.2,4364,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834337,152843.00
01/30/2019 02:45,2,0.000,ALERT,213.51,299.67,59.980,1548834304,"201051344001145","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12278,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834339,152844.00
01/30/2019 02:45,2,0.000,ALERT,213.06,299.37,60.001,1548834304,"201051344000438","174011545737251",0.00,-17.00,0,297.87,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12312,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834341,152845.00
01/30/2019 02:45,2,0.000,ALERT,212.61,299.67,60.006,1548834304,"201051344001135","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12287,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834343,152846.00
01/30/2019 02:45,2,0.000,ALERT,213.29,300.57,60.049,1548834304,"201051344000983","174011545737251",0.00,-15.00,0,298.77,303.28,0.0,0.0,0.000,1206867.1,1206867.1,4367,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834345,152847.00
01/30/2019 02:45,2,0.000,ALERT,213.06,299.07,59.996,1548834304,"201051344001203","174011545737251",0.00,-17.00,0,297.57,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12316,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834346,152848.00
01/30/2019 02:45,2,0.000,ALERT,213.06,299.97,60.006,1548834304,"201051344001230","174011545737251",0.00,-15.00,0,297.87,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12293,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834348,152849.00
01/30/2019 02:45,2,0.000,ALERT,212.83,299.67,59.948,1548834304,"201051344000646","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12288,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834350,152850.00
01/30/2019 02:45,2,0.000,ALERT,213.51,299.97,60.001,1548834304,"201051344000867","174011545737251",0.00,-14.00,0,297.57,302.98,0.0,0.0,0.000,1188157.1,1188157.1,36154,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834352,152851.00
01/30/2019 02:45,2,0.000,ALERT,214.19,300.27,60.012,1548834304,"201051344000633","174011545737251",0.00,-16.00,0,296.66,302.68,0.0,0.0,0.000,1187096.6,1187096.6,36213,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834354,152852.00
01/30/2019 02:45,2,0.000,ALERT,212.61,299.37,60.022,1548834304,"201051344000955","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12307,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834356,152853.00
01/30/2019 02:45,2,0.000,ALERT,213.29,299.97,60.012,1548834304,"201051344000648","174011545737251",0.00,-18.00,0,297.26,302.68,0.0,0.0,0.000,1195330.7,1195330.7,36108,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834357,152854.00
01/30/2019 02:45,2,0.000,ALERT,213.74,300.87,60.006,1548834304,"201051344000645","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1199620.5,1199620.5,36083,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548834359,152855.00
01/30/2019 02:45,2,0.000,ALERT,213.29,301.17,60.006,1548834304,"201051344000569","174011545737251",0.00,-15.00,0,299.07,303.88,0.0,0.0,0.000,1217063.9,1217063.9,4311,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548834361,152856.00
01/30/2019 02:45,2,0.000,ALERT,213.74,299.97,60.006,1548834304,"179051228000119","174011545737251",0.00,-14.00,0,296.96,302.37,0.0,0.0,0.000,3662.8,3662.8,4357,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548834363,152857.00
01/30/2019 03:00,2,0.000,ALERT,213.51,301.77,60.006,1548835204,"201051344000579","174011545737251",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,1216430.8,1216430.8,4394,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835206,152858.00
01/30/2019 03:00,2,0.000,ALERT,212.83,298.77,60.033,1548835204,"201051344001025","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12318,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835208,152859.00
01/30/2019 03:00,2,0.000,ALERT,213.06,299.37,60.001,1548835204,"201051344001093","174011545737251",0.00,-13.00,0,296.66,300.87,0.0,0.0,0.000,1193464.1,1193464.1,12303,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835210,152860.00
01/30/2019 03:00,2,0.000,ALERT,213.29,300.87,60.006,1548835204,"201051344000458","174011545737251",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,1202730.6,1202730.6,4398,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835212,152861.00
01/30/2019 03:00,2,0.000,ALERT,213.06,299.97,60.006,1548835204,"201051344000890","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1197542.1,1197542.1,12288,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548835214,152862.00
01/30/2019 03:00,2,0.000,ALERT,213.29,300.57,59.964,1548835204,"201051344000988","174011545737251",0.00,-15.00,0,296.06,302.07,0.0,0.0,0.000,937967.3,937967.3,4445,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835215,152863.00
01/30/2019 03:00,2,0.000,ALERT,213.51,300.27,60.054,1548835204,"201051344000582","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12251,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835217,152864.00
01/30/2019 03:00,2,0.000,ALERT,213.29,301.47,60.001,1548835204,"201051344000868","174011545737251",0.00,-15.00,0,299.37,303.28,0.0,0.0,0.000,1189460.6,1189460.6,36137,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835219,152865.00
01/30/2019 03:00,2,0.000,ALERT,213.96,301.77,60.022,1548835204,"201051344000576","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1203165.1,1203165.1,8557,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835221,152866.00
01/30/2019 03:00,2,0.000,ALERT,213.51,300.57,60.001,1548835204,"201051344001158","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4421,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835223,152867.00
01/30/2019 03:00,2,0.000,ALERT,213.29,299.07,60.006,1548835204,"201051344000917","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1194366.0,1194366.0,12236,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548835224,152868.00
01/30/2019 03:00,2,0.000,ALERT,213.29,299.07,60.001,1548835204,"201051344000417","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,969176.8,969176.8,12342,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835226,152869.00
01/30/2019 03:00,2,0.000,ALERT,213.29,299.07,59.975,1548835204,"201051344000685","174011545737251",0.00,-15.00,0,296.96,300.87,0.0,0.0,0.000,1198602.6,1198602.6,12313,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548835228,152870.00
01/30/2019 03:00,2,0.000,ALERT,213.29,298.77,60.012,1548835204,"201051344000651","174011545737251",0.00,-18.00,0,296.66,300.27,0.0,0.0,0.000,1192317.8,1192317.8,12306,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835230,152871.00
01/30/2019 03:00,2,0.000,ALERT,213.06,301.17,60.006,1548835204,"201051344000594","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1207142.6,1207142.6,36120,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835232,152872.00
01/30/2019 03:00,2,0.000,ALERT,213.51,300.87,60.028,1548835204,"201051344000469","174011545737251",0.00,-17.00,0,297.87,302.68,0.0,0.0,0.000,1191484.2,1191484.2,4410,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835234,152873.00
01/30/2019 03:00,2,0.000,ALERT,213.29,299.67,60.038,1548835204,"201051344000585","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12349,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835236,152874.00
01/30/2019 03:00,2,0.000,ALERT,213.96,300.57,60.001,1548835204,"201051344000853","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1207338.2,1207338.2,4366,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835237,152875.00
01/30/2019 03:00,2,0.000,ALERT,213.29,299.97,60.006,1548835204,"201051344001145","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12280,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548835239,152876.00
01/30/2019 03:00,2,0.000,ALERT,213.29,299.67,60.022,1548835204,"201051344000438","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1199984.9,1199984.9,12314,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835241,152877.00
01/30/2019 03:00,2,0.000,ALERT,212.83,299.67,60.033,1548835204,"201051344001135","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12289,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835243,152878.00
01/30/2019 03:00,2,0.000,ALERT,213.29,300.87,60.006,1548835204,"201051344000983","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4369,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548835245,152879.00
01/30/2019 03:00,2,0.000,ALERT,213.06,299.07,59.996,1548835204,"201051344001203","174011545737251",0.00,-17.00,0,297.26,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12318,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835247,152880.00
01/30/2019 03:00,2,0.000,ALERT,213.06,299.97,60.006,1548835204,"201051344001230","174011545737251",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,1191542.6,1191542.6,12295,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835249,152881.00
01/30/2019 03:00,2,0.000,ALERT,212.83,299.37,60.001,1548835204,"201051344000646","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12290,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835250,152882.00
01/30/2019 03:00,2,0.000,ALERT,213.51,299.97,59.964,1548835204,"201051344000867","174011545737251",0.00,-14.00,0,297.57,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36156,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835252,152883.00
01/30/2019 03:00,2,0.000,ALERT,214.19,300.87,60.001,1548835204,"201051344000633","174011545737251",0.00,-16.00,0,296.96,302.37,0.0,0.0,0.000,1187096.6,1187096.6,36215,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835254,152884.00
01/30/2019 03:00,2,0.000,ALERT,212.61,299.37,59.996,1548835204,"201051344000955","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1205220.8,1205220.8,12309,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835256,152885.00
01/30/2019 03:00,2,0.000,ALERT,213.29,299.97,59.980,1548835204,"201051344000648","174011545737251",0.00,-18.00,0,297.87,302.37,0.0,0.0,0.000,1195330.7,1195330.7,36110,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835258,152886.00
01/30/2019 03:00,2,0.000,ALERT,213.74,300.87,59.996,1548835204,"201051344000645","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1199620.5,1199620.5,36085,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548835260,152887.00
01/30/2019 03:00,2,0.000,ALERT,213.51,301.47,60.012,1548835204,"201051344000569","174011545737251",0.00,-16.00,0,299.07,303.58,0.0,0.0,0.000,1217063.9,1217063.9,4313,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548835262,152888.00
01/30/2019 03:00,2,0.000,ALERT,213.74,300.27,59.996,1548835204,"179051228000119","174011545737251",0.00,-14.00,0,296.96,302.07,0.0,0.0,0.000,3662.8,3662.8,4359,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548835263,152889.00
01/30/2019 03:15,2,0.000,ALERT,213.74,301.77,59.980,1548836104,"201051344000579","174011545737251",0.00,-16.00,0,299.67,303.28,0.0,0.0,0.000,1216430.8,1216430.8,4396,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836106,152890.00
01/30/2019 03:15,2,0.000,ALERT,213.29,299.07,60.012,1548836104,"201051344001025","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12320,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548836108,152891.00
01/30/2019 03:15,2,0.000,ALERT,213.29,299.67,60.001,1548836104,"201051344001093","174011545737251",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,1193464.1,1193464.1,12305,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836110,152892.00
01/30/2019 03:15,2,0.000,ALERT,213.51,301.17,59.975,1548836104,"201051344000458","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1202730.6,1202730.6,4400,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836112,152893.00
01/30/2019 03:15,2,0.000,ALERT,213.06,300.27,59.975,1548836104,"201051344000890","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1197542.1,1197542.1,12290,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836114,152894.00
01/30/2019 03:15,2,0.000,ALERT,213.29,300.57,59.927,1548836104,"201051344000988","174011545737251",0.00,-15.00,0,295.76,302.07,0.0,0.0,0.000,937967.3,937967.3,4447,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836116,152895.00
01/30/2019 03:15,2,0.000,ALERT,213.74,300.87,59.980,1548836104,"201051344000582","174011545737251",0.00,-17.00,0,298.47,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12253,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836117,152896.00
01/30/2019 03:15,2,0.000,ALERT,213.51,301.77,59.975,1548836104,"201051344000868","174011545737251",0.00,-15.00,0,299.37,302.98,0.0,0.0,0.000,1189460.6,1189460.6,36139,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836119,152897.00
01/30/2019 03:15,2,0.000,ALERT,214.19,301.77,59.969,1548836104,"201051344000576","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1203165.1,1203165.1,8559,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836121,152898.00
01/30/2019 03:15,2,0.000,ALERT,213.74,301.17,59.975,1548836104,"201051344001158","174011545737251",0.00,-18.00,0,298.17,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4423,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836123,152899.00
01/30/2019 03:15,2,0.000,ALERT,213.51,299.07,59.964,1548836104,"201051344000917","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1194366.0,1194366.0,12238,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836125,152900.00
01/30/2019 03:15,2,0.000,ALERT,213.74,299.67,59.980,1548836104,"201051344000417","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,969176.8,969176.8,12344,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548836127,152901.00
01/30/2019 03:15,2,0.000,ALERT,213.74,299.67,59.975,1548836104,"201051344000685","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12315,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836129,152902.00
01/30/2019 03:15,2,0.000,ALERT,213.51,299.07,59.964,1548836104,"201051344000651","174011545737251",0.00,-18.00,0,297.26,300.57,0.0,0.0,0.000,1192317.8,1192317.8,12308,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836130,152903.00
01/30/2019 03:15,2,0.000,ALERT,213.29,301.47,59.985,1548836104,"201051344000594","174011545737251",0.00,-17.00,0,298.17,302.37,0.0,0.0,0.000,1207142.6,1207142.6,36122,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548836132,152904.00
01/30/2019 03:15,2,0.000,ALERT,213.96,301.17,59.985,1548836104,"201051344000469","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1191484.2,1191484.2,4412,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836134,152905.00
