ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 03:15,2,0.000,ALERT,213.51,299.97,59.975,1548836104,"201051344000585","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12351,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836136,152906.00
01/30/2019 03:15,2,0.000,ALERT,214.19,300.87,59.985,1548836104,"201051344000853","174011545737251",0.00,-16.00,0,298.77,302.37,0.0,0.0,0.000,1207338.2,1207338.2,4368,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836138,152907.00
01/30/2019 03:15,2,0.000,ALERT,213.74,300.27,59.985,1548836104,"201051344001145","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12282,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836140,152908.00
01/30/2019 03:15,2,0.000,ALERT,213.51,299.97,59.990,1548836104,"201051344000438","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1199984.9,1199984.9,12316,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836141,152909.00
01/30/2019 03:15,2,0.000,ALERT,213.06,299.97,59.985,1548836104,"201051344001135","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12291,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836143,152910.00
01/30/2019 03:15,2,0.000,ALERT,213.74,301.17,59.990,1548836104,"201051344000983","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836145,152911.00
01/30/2019 03:15,2,0.000,ALERT,213.51,299.37,59.990,1548836104,"201051344001203","174011545737251",0.00,-17.00,0,297.26,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12320,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836147,152912.00
01/30/2019 03:15,2,0.000,ALERT,213.51,300.27,59.990,1548836104,"201051344001230","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12297,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836149,152913.00
01/30/2019 03:15,2,0.000,ALERT,213.29,299.97,59.980,1548836104,"201051344000646","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12292,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836150,152914.00
01/30/2019 03:15,2,0.000,ALERT,213.96,300.27,59.964,1548836104,"201051344000867","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36158,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548836152,152915.00
01/30/2019 03:15,2,0.000,ALERT,214.64,301.17,59.990,1548836104,"201051344000633","174011545737251",0.00,-16.00,0,297.26,302.07,0.0,0.0,0.000,1187096.6,1187096.6,36217,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836154,152916.00
01/30/2019 03:15,2,0.000,ALERT,213.06,299.97,59.980,1548836104,"201051344000955","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1205220.8,1205220.8,12311,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548836156,152917.00
01/30/2019 03:15,2,0.000,ALERT,213.74,300.27,59.990,1548836104,"201051344000648","174011545737251",0.00,-18.00,0,297.57,302.07,0.0,0.0,0.000,1195330.7,1195330.7,36112,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836158,152918.00
01/30/2019 03:15,2,0.000,ALERT,214.19,301.17,59.975,1548836104,"201051344000645","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1199620.5,1199620.5,36087,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836160,152919.00
01/30/2019 03:15,2,0.000,ALERT,213.74,301.77,59.980,1548836104,"201051344000569","174011545737251",0.00,-15.00,0,299.37,303.28,0.0,0.0,0.000,1217063.9,1217063.9,4315,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548836162,152920.00
01/30/2019 03:15,2,0.000,ALERT,214.19,300.57,59.980,1548836104,"179051228000119","174011545737251",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,3662.8,3662.8,4361,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548836163,152921.00
01/30/2019 03:30,2,0.000,ALERT,213.51,302.07,59.996,1548837004,"201051344000579","174011545737251",0.00,-16.00,0,299.67,303.88,0.0,0.0,0.000,1216430.8,1216430.8,4398,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837006,152922.00
01/30/2019 03:30,2,0.000,ALERT,212.61,298.77,60.006,1548837004,"201051344001025","174011545737251",0.00,-17.00,0,297.26,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12322,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837008,152923.00
01/30/2019 03:30,2,0.000,ALERT,212.83,299.67,59.990,1548837004,"201051344001093","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1193464.1,1193464.1,12307,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837010,152924.00
01/30/2019 03:30,2,0.000,ALERT,213.51,301.47,59.990,1548837004,"201051344000458","174011545737251",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,1202730.6,1202730.6,4402,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837012,152925.00
01/30/2019 03:30,2,0.000,ALERT,212.83,299.97,59.990,1548837004,"201051344000890","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1197542.1,1197542.1,12292,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837013,152926.00
01/30/2019 03:30,2,0.000,ALERT,213.29,301.17,60.028,1548837004,"201051344000988","174011545737251",0.00,-15.00,0,296.66,302.68,0.0,0.0,0.000,937967.3,937967.3,4449,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837015,152927.00
01/30/2019 03:30,2,0.000,ALERT,213.29,300.27,59.980,1548837004,"201051344000582","174011545737251",0.00,-18.00,0,298.47,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12255,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837017,152928.00
01/30/2019 03:30,2,0.000,ALERT,213.51,301.77,60.022,1548837004,"201051344000868","174011545737251",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,1189460.6,1189460.6,36141,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837019,152929.00
01/30/2019 03:30,2,0.000,ALERT,213.96,302.07,59.985,1548837004,"201051344000576","174011545737251",0.00,-16.00,0,299.37,303.58,0.0,0.0,0.000,1203165.1,1203165.1,8561,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837021,152930.00
01/30/2019 03:30,2,0.000,ALERT,213.74,301.47,59.948,1548837004,"201051344001158","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1182624.2,1182624.2,4425,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837022,152931.00
01/30/2019 03:30,2,0.000,ALERT,213.29,299.37,59.985,1548837004,"201051344000917","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1194366.0,1194366.0,12240,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837024,152932.00
01/30/2019 03:30,2,0.000,ALERT,213.29,299.07,59.964,1548837004,"201051344000417","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,969176.8,969176.8,12346,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837026,152933.00
01/30/2019 03:30,2,0.000,ALERT,213.29,299.67,60.028,1548837004,"201051344000685","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12317,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837028,152934.00
01/30/2019 03:30,2,0.000,ALERT,213.06,298.77,59.985,1548837004,"201051344000651","174011545737251",0.00,-19.00,0,296.96,300.87,0.0,0.0,0.000,1192317.8,1192317.8,12310,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837030,152935.00
01/30/2019 03:30,2,0.000,ALERT,213.06,301.77,59.985,1548837004,"201051344000594","174011545737251",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,1207142.6,1207142.6,36124,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837032,152936.00
01/30/2019 03:30,2,0.000,ALERT,213.51,301.47,59.990,1548837004,"201051344000469","174011545737251",0.00,-17.00,0,298.17,302.98,0.0,0.0,0.000,1191484.2,1191484.2,4414,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837033,152937.00
01/30/2019 03:30,2,0.000,ALERT,213.29,299.97,60.001,1548837004,"201051344000585","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12353,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837035,152938.00
01/30/2019 03:30,2,0.000,ALERT,213.96,301.47,59.985,1548837004,"201051344000853","174011545737251",0.00,-16.00,0,298.77,303.28,0.0,0.0,0.000,1207338.2,1207338.2,4370,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837037,152939.00
01/30/2019 03:30,2,0.000,ALERT,213.29,299.67,59.996,1548837004,"201051344001145","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12284,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837039,152940.00
01/30/2019 03:30,2,0.000,ALERT,213.06,299.67,59.996,1548837004,"201051344000438","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1199984.9,1199984.9,12318,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837041,152941.00
01/30/2019 03:30,2,0.000,ALERT,212.61,299.67,59.996,1548837004,"201051344001135","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12293,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837042,152942.00
01/30/2019 03:30,2,0.000,ALERT,213.29,301.77,60.001,1548837004,"201051344000983","174011545737251",0.00,-15.00,0,299.37,303.28,0.0,0.0,0.000,1206867.1,1206867.1,4373,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837044,152943.00
01/30/2019 03:30,2,0.000,ALERT,212.83,298.77,60.001,1548837004,"201051344001203","174011545737251",0.00,-17.00,0,297.57,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12322,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837046,152944.00
01/30/2019 03:30,2,0.000,ALERT,212.83,299.97,60.006,1548837004,"201051344001230","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1191542.6,1191542.6,12299,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837048,152945.00
01/30/2019 03:30,2,0.000,ALERT,212.61,299.37,59.996,1548837004,"201051344000646","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12294,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837050,152946.00
01/30/2019 03:30,2,0.000,ALERT,213.74,300.57,60.006,1548837004,"201051344000867","174011545737251",0.00,-15.00,0,298.17,303.28,0.0,0.0,0.000,1188157.1,1188157.1,36160,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837052,152947.00
01/30/2019 03:30,2,0.000,ALERT,214.19,301.47,60.001,1548837004,"201051344000633","174011545737251",0.00,-17.00,0,297.57,302.68,0.0,0.0,0.000,1187096.6,1187096.6,36219,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837053,152948.00
01/30/2019 03:30,2,0.000,ALERT,212.38,299.37,59.969,1548837004,"201051344000955","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1205220.8,1205220.8,12313,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837055,152949.00
01/30/2019 03:30,2,0.000,ALERT,213.29,300.57,60.001,1548837004,"201051344000648","174011545737251",0.00,-18.00,0,298.17,302.98,0.0,0.0,0.000,1195330.7,1195330.7,36114,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837057,152950.00
01/30/2019 03:30,2,0.000,ALERT,213.74,301.77,59.980,1548837004,"201051344000645","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1199620.5,1199620.5,36089,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837059,152951.00
01/30/2019 03:30,2,0.000,ALERT,213.51,302.07,60.012,1548837004,"201051344000569","174011545737251",0.00,-16.00,0,299.67,303.88,0.0,0.0,0.000,1217063.9,1217063.9,4317,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837061,152952.00
01/30/2019 03:30,2,0.000,ALERT,213.74,301.17,60.049,1548837004,"179051228000119","174011545737251",0.00,-14.00,0,297.26,302.37,0.0,0.0,0.000,3662.8,3662.8,4363,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548837063,152953.00
01/30/2019 03:45,2,0.000,ALERT,213.96,302.07,59.990,1548837905,"201051344000579","174011545737251",0.00,-16.00,0,300.27,304.18,0.0,0.0,0.000,1216430.8,1216430.8,4400,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837907,152954.00
01/30/2019 03:45,2,0.000,ALERT,213.29,299.37,60.049,1548837905,"201051344001025","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12324,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837908,152955.00
01/30/2019 03:45,2,0.000,ALERT,213.29,299.97,59.953,1548837905,"201051344001093","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1193464.1,1193464.1,12309,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837910,152956.00
01/30/2019 03:45,2,0.000,ALERT,213.51,301.47,60.001,1548837905,"201051344000458","174011545737251",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,1202730.6,1202730.6,4404,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837912,152957.00
01/30/2019 03:45,2,0.000,ALERT,213.06,300.27,59.990,1548837905,"201051344000890","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1197542.1,1197542.1,12294,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837914,152958.00
01/30/2019 03:45,2,0.000,ALERT,213.29,300.87,60.001,1548837905,"201051344000988","174011545737251",0.00,-16.00,0,296.96,302.98,0.0,0.0,0.000,937967.3,937967.3,4451,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837916,152959.00
01/30/2019 03:45,2,0.000,ALERT,213.74,300.87,60.006,1548837905,"201051344000582","174011545737251",0.00,-18.00,0,298.47,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12257,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837918,152960.00
01/30/2019 03:45,2,0.000,ALERT,213.74,302.07,60.001,1548837905,"201051344000868","174011545737251",0.00,-17.00,0,299.67,303.88,0.0,0.0,0.000,1189460.6,1189460.6,36143,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837920,152961.00
01/30/2019 03:45,2,0.000,ALERT,213.96,301.77,59.980,1548837905,"201051344000576","174011545737251",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,1203165.1,1203165.1,8563,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837921,152962.00
01/30/2019 03:45,2,0.000,ALERT,213.96,301.47,60.028,1548837905,"201051344001158","174011545737251",0.00,-17.00,0,299.07,303.28,0.0,0.0,0.000,1182624.2,1182624.2,4427,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837923,152963.00
01/30/2019 03:45,2,0.000,ALERT,213.51,299.37,60.006,1548837905,"201051344000917","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1194366.0,1194366.0,12242,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837925,152964.00
01/30/2019 03:45,2,0.000,ALERT,213.51,299.37,60.017,1548837905,"201051344000417","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,969176.8,969176.8,12348,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837927,152965.00
01/30/2019 03:45,2,0.000,ALERT,213.51,299.97,60.012,1548837905,"201051344000685","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12319,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837929,152966.00
01/30/2019 03:45,2,0.000,ALERT,213.29,299.07,60.006,1548837905,"201051344000651","174011545737251",0.00,-18.00,0,296.96,300.87,0.0,0.0,0.000,1192317.8,1192317.8,12312,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837930,152967.00
01/30/2019 03:45,2,0.000,ALERT,213.29,301.77,60.006,1548837905,"201051344000594","174011545737251",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,1207142.6,1207142.6,36126,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837932,152968.00
01/30/2019 03:45,2,0.000,ALERT,213.74,301.47,60.017,1548837905,"201051344000469","174011545737251",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,1191484.2,1191484.2,4416,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837934,152969.00
01/30/2019 03:45,2,0.000,ALERT,213.29,299.97,59.975,1548837905,"201051344000585","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12355,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837936,152970.00
01/30/2019 03:45,2,0.000,ALERT,214.19,301.17,60.001,1548837905,"201051344000853","174011545737251",0.00,-16.00,0,299.67,303.28,0.0,0.0,0.000,1207338.2,1207338.2,4372,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837938,152971.00
01/30/2019 03:45,2,0.000,ALERT,213.74,300.27,60.049,1548837905,"201051344001145","174011545737251",0.00,-16.00,0,297.57,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12286,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837939,152972.00
01/30/2019 03:45,2,0.000,ALERT,213.51,299.97,60.012,1548837905,"201051344000438","174011545737251",0.00,-17.00,0,297.87,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12320,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837941,152973.00
01/30/2019 03:45,2,0.000,ALERT,212.83,299.97,60.028,1548837905,"201051344001135","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12295,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837943,152974.00
01/30/2019 03:45,2,0.000,ALERT,213.74,301.17,60.006,1548837905,"201051344000983","174011545737251",0.00,-15.00,0,299.97,303.58,0.0,0.0,0.000,1206867.1,1206867.1,4375,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837945,152975.00
01/30/2019 03:45,2,0.000,ALERT,213.29,299.37,60.022,1548837905,"201051344001203","174011545737251",0.00,-17.00,0,296.96,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12324,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837947,152976.00
01/30/2019 03:45,2,0.000,ALERT,213.29,300.27,59.975,1548837905,"201051344001230","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12301,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837949,152977.00
01/30/2019 03:45,2,0.000,ALERT,213.06,299.97,60.001,1548837905,"201051344000646","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12296,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837951,152978.00
01/30/2019 03:45,2,0.000,ALERT,213.96,300.57,60.012,1548837905,"201051344000867","174011545737251",0.00,-15.00,0,298.77,303.58,0.0,0.0,0.000,1188157.1,1188157.1,36162,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837952,152979.00
01/30/2019 03:45,2,0.000,ALERT,214.41,301.17,60.012,1548837905,"201051344000633","174011545737251",0.00,-17.00,0,298.17,303.28,0.0,0.0,0.000,1187096.6,1187096.6,36221,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837954,152980.00
01/30/2019 03:45,2,0.000,ALERT,212.83,299.97,60.006,1548837905,"201051344000955","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12315,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548837956,152981.00
01/30/2019 03:45,2,0.000,ALERT,213.51,300.27,60.006,1548837905,"201051344000648","174011545737251",0.00,-18.00,0,298.77,303.28,0.0,0.0,0.000,1195330.7,1195330.7,36116,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837958,152982.00
01/30/2019 03:45,2,0.000,ALERT,213.96,301.17,60.001,1548837905,"201051344000645","174011545737251",0.00,-15.00,0,299.97,303.58,0.0,0.0,0.000,1199620.5,1199620.5,36091,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837960,152983.00
01/30/2019 03:45,2,0.000,ALERT,213.51,301.77,60.012,1548837905,"201051344000569","174011545737251",0.00,-16.00,0,299.67,304.48,0.0,0.0,0.000,1217063.9,1217063.9,4319,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548837961,152984.00
01/30/2019 03:45,2,0.000,ALERT,213.96,300.57,60.006,1548837905,"179051228000119","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,3662.8,3662.8,4365,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548837963,152985.00
01/30/2019 04:00,2,0.000,ALERT,213.74,301.77,60.006,1548838804,"201051344000579","174011545737251",0.00,-16.00,0,300.27,303.88,0.0,0.0,0.000,1216430.8,1216430.8,4402,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838806,152986.00
01/30/2019 04:00,2,0.000,ALERT,213.06,299.37,59.953,1548838804,"201051344001025","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12326,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838808,152987.00
01/30/2019 04:00,2,0.000,ALERT,213.06,299.97,59.990,1548838804,"201051344001093","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1193464.1,1193464.1,12311,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838810,152988.00
01/30/2019 04:00,2,0.000,ALERT,213.51,301.47,60.001,1548838804,"201051344000458","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1202730.6,1202730.6,4406,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838811,152989.00
01/30/2019 04:00,2,0.000,ALERT,213.06,299.97,59.996,1548838804,"201051344000890","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1197542.1,1197542.1,12296,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548838813,152990.00
01/30/2019 04:00,2,0.000,ALERT,213.29,300.87,59.996,1548838804,"201051344000988","174011545737251",0.00,-16.00,0,296.66,302.68,0.0,0.0,0.000,937967.3,937967.3,4453,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838815,152991.00
01/30/2019 04:00,2,0.000,ALERT,213.74,300.87,60.001,1548838804,"201051344000582","174011545737251",0.00,-18.00,0,298.77,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12259,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548838817,152992.00
01/30/2019 04:00,2,0.000,ALERT,213.51,301.47,59.985,1548838804,"201051344000868","174011545737251",0.00,-16.00,0,299.67,303.58,0.0,0.0,0.000,1189460.6,1189460.6,36145,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838819,152993.00
01/30/2019 04:00,2,0.000,ALERT,213.96,301.77,59.990,1548838804,"201051344000576","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1203165.1,1203165.1,8565,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838821,152994.00
01/30/2019 04:00,2,0.000,ALERT,213.74,301.17,60.001,1548838804,"201051344001158","174011545737251",0.00,-17.00,0,298.77,302.68,0.0,0.0,0.000,1182624.2,1182624.2,4429,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838822,152995.00
01/30/2019 04:00,2,0.000,ALERT,213.29,299.37,59.975,1548838804,"201051344000917","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1194366.0,1194366.0,12244,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838824,152996.00
01/30/2019 04:00,2,0.000,ALERT,213.51,299.37,59.996,1548838804,"201051344000417","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,969176.8,969176.8,12350,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838826,152997.00
01/30/2019 04:00,2,0.000,ALERT,213.51,299.67,59.990,1548838804,"201051344000685","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12321,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838828,152998.00
01/30/2019 04:00,2,0.000,ALERT,213.29,299.07,59.996,1548838804,"201051344000651","174011545737251",0.00,-19.00,0,297.26,300.87,0.0,0.0,0.000,1192317.8,1192317.8,12314,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548838830,152999.00
01/30/2019 04:00,2,0.000,ALERT,213.29,301.47,60.006,1548838804,"201051344000594","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1207142.6,1207142.6,36128,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838831,153000.00
01/30/2019 04:00,2,0.000,ALERT,213.74,301.17,59.990,1548838804,"201051344000469","174011545737251",0.00,-17.00,0,298.17,302.98,0.0,0.0,0.000,1191484.2,1191484.2,4418,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548838833,153001.00
01/30/2019 04:00,2,0.000,ALERT,213.29,300.27,60.006,1548838804,"201051344000585","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12357,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548838835,153002.00
01/30/2019 04:00,2,0.000,ALERT,214.19,301.17,60.001,1548838804,"201051344000853","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1207338.2,1207338.2,4374,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838837,153003.00
01/30/2019 04:00,2,0.000,ALERT,213.51,299.97,59.996,1548838804,"201051344001145","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12288,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838839,153004.00
01/30/2019 04:00,2,0.000,ALERT,213.06,299.67,59.975,1548838804,"201051344000438","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1199984.9,1199984.9,12322,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838841,153005.00
01/30/2019 04:00,2,0.000,ALERT,212.83,299.67,60.001,1548838804,"201051344001135","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1188139.9,1188139.9,12297,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838843,153006.00
01/30/2019 04:00,2,0.000,ALERT,213.51,301.17,59.996,1548838804,"201051344000983","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1206867.1,1206867.1,4377,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838844,153007.00
01/30/2019 04:00,2,0.000,ALERT,213.06,299.37,60.006,1548838804,"201051344001203","174011545737251",0.00,-17.00,0,297.87,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12326,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838846,153008.00
01/30/2019 04:00,2,0.000,ALERT,213.06,299.97,59.996,1548838804,"201051344001230","174011545737251",0.00,-16.00,0,298.17,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12303,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548838848,153009.00
01/30/2019 04:00,2,0.000,ALERT,212.83,299.67,60.049,1548838804,"201051344000646","174011545737251",0.00,-17.00,0,297.26,301.47,0.0,0.0,0.000,1186160.5,1186160.5,12298,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838850,153010.00
01/30/2019 04:00,2,0.000,ALERT,213.96,300.57,59.996,1548838804,"201051344000867","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1188157.1,1188157.1,36164,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548838852,153011.00
01/30/2019 04:00,2,0.000,ALERT,214.41,301.17,60.001,1548838804,"201051344000633","174011545737251",0.00,-17.00,0,297.57,302.68,0.0,0.0,0.000,1187096.6,1187096.6,36223,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838853,153012.00
01/30/2019 04:00,2,0.000,ALERT,212.83,299.67,60.017,1548838804,"201051344000955","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1205220.8,1205220.8,12317,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548838855,153013.00
01/30/2019 04:00,2,0.000,ALERT,213.51,300.27,60.001,1548838804,"201051344000648","174011545737251",0.00,-18.00,0,298.17,302.68,0.0,0.0,0.000,1195330.7,1195330.7,36118,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838857,153014.00
01/30/2019 04:00,2,0.000,ALERT,213.96,301.17,59.985,1548838804,"201051344000645","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1199620.5,1199620.5,36093,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548838859,153015.00
01/30/2019 04:00,2,0.000,ALERT,213.51,301.47,60.049,1548838804,"201051344000569","174011545737251",0.00,-16.00,0,299.67,303.88,0.0,0.0,0.000,1217063.9,1217063.9,4321,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548838861,153016.00
01/30/2019 04:00,2,0.000,ALERT,213.96,300.57,60.017,1548838804,"179051228000119","174011545737251",0.00,-14.00,0,297.57,302.37,0.0,0.0,0.000,3662.8,3662.8,4367,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548838863,153017.00
01/30/2019 04:15,2,0.000,ALERT,213.51,301.47,59.985,1548839704,"201051344000579","174011545737251",0.00,-16.00,0,299.97,303.58,0.0,0.0,0.000,1216430.8,1216430.8,4404,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839706,153018.00
01/30/2019 04:15,2,0.000,ALERT,212.83,299.07,60.038,1548839704,"201051344001025","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12328,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839708,153019.00
01/30/2019 04:15,2,0.000,ALERT,213.06,299.67,60.006,1548839704,"201051344001093","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1193464.1,1193464.1,12313,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839709,153020.00
01/30/2019 04:15,2,0.000,ALERT,213.29,300.87,60.012,1548839704,"201051344000458","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1202730.6,1202730.6,4408,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839711,153021.00
01/30/2019 04:15,2,0.000,ALERT,213.06,300.27,60.006,1548839704,"201051344000890","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1197542.1,1197542.1,12298,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839713,153022.00
01/30/2019 04:15,2,0.000,ALERT,213.06,300.27,60.017,1548839704,"201051344000988","174011545737251",0.00,-16.00,0,296.66,302.37,0.0,0.0,0.000,937967.3,937967.3,4455,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839715,153023.00
01/30/2019 04:15,2,0.000,ALERT,213.51,300.87,59.990,1548839704,"201051344000582","174011545737251",0.00,-18.00,0,298.77,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12261,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839717,153024.00
01/30/2019 04:15,2,0.000,ALERT,213.29,301.47,59.996,1548839704,"201051344000868","174011545737251",0.00,-16.00,0,299.37,303.28,0.0,0.0,0.000,1189460.6,1189460.6,36147,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839718,153025.00
01/30/2019 04:15,2,0.000,ALERT,213.96,301.17,59.990,1548839704,"201051344000576","174011545737251",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,1203165.1,1203165.1,8567,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548839720,153026.00
01/30/2019 04:15,2,0.000,ALERT,213.51,300.87,59.985,1548839704,"201051344001158","174011545737251",0.00,-17.00,0,298.77,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4431,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839722,153027.00
01/30/2019 04:15,2,0.000,ALERT,213.29,299.37,60.001,1548839704,"201051344000917","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1194366.0,1194366.0,12246,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839724,153028.00
01/30/2019 04:15,2,0.000,ALERT,213.29,299.37,59.943,1548839704,"201051344000417","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,969176.8,969176.8,12352,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839726,153029.00
01/30/2019 04:15,2,0.000,ALERT,213.29,299.67,60.012,1548839704,"201051344000685","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12323,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839727,153030.00
01/30/2019 04:15,2,0.000,ALERT,213.06,299.07,59.996,1548839704,"201051344000651","174011545737251",0.00,-19.00,0,297.26,300.57,0.0,0.0,0.000,1192317.8,1192317.8,12316,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839729,153031.00
01/30/2019 04:15,2,0.000,ALERT,213.06,301.17,59.985,1548839704,"201051344000594","174011545737251",0.00,-17.00,0,298.47,302.98,0.0,0.0,0.000,1207142.6,1207142.6,36130,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839731,153032.00
01/30/2019 04:15,2,0.000,ALERT,213.51,300.87,59.990,1548839704,"201051344000469","174011545737251",0.00,-18.00,0,298.17,302.37,0.0,0.0,0.000,1191484.2,1191484.2,4420,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839733,153033.00
01/30/2019 04:15,2,0.000,ALERT,213.29,299.97,59.985,1548839704,"201051344000585","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12359,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839735,153034.00
01/30/2019 04:15,2,0.000,ALERT,213.96,300.57,60.006,1548839704,"201051344000853","174011545737251",0.00,-17.00,0,299.07,302.68,0.0,0.0,0.000,1207338.2,1207338.2,4376,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839737,153035.00
01/30/2019 04:15,2,0.000,ALERT,213.29,299.97,60.006,1548839704,"201051344001145","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12290,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548839739,153036.00
01/30/2019 04:15,2,0.000,ALERT,213.06,299.97,59.990,1548839704,"201051344000438","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1199984.9,1199984.9,12324,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839740,153037.00
01/30/2019 04:15,2,0.000,ALERT,212.83,299.97,59.985,1548839704,"201051344001135","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12299,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839742,153038.00
01/30/2019 04:15,2,0.000,ALERT,213.29,300.57,59.964,1548839704,"201051344000983","174011545737251",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4379,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839744,153039.00
01/30/2019 04:15,2,0.000,ALERT,213.06,299.07,60.017,1548839704,"201051344001203","174011545737251",0.00,-17.00,0,297.57,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12328,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839746,153040.00
01/30/2019 04:15,2,0.000,ALERT,213.06,299.97,59.985,1548839704,"201051344001230","174011545737251",0.00,-16.00,0,298.17,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12305,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548839748,153041.00
01/30/2019 04:15,2,0.000,ALERT,212.83,299.67,59.990,1548839704,"201051344000646","174011545737251",0.00,-17.00,0,296.96,301.17,0.0,0.0,0.000,1186160.5,1186160.5,12300,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548839750,153042.00
01/30/2019 04:15,2,0.000,ALERT,213.74,300.27,60.001,1548839704,"201051344000867","174011545737251",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,1188157.1,1188157.1,36166,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839751,153043.00
01/30/2019 04:15,2,0.000,ALERT,214.19,300.87,60.001,1548839704,"201051344000633","174011545737251",0.00,-17.00,0,297.26,302.37,0.0,0.0,0.000,1187096.6,1187096.6,36225,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839753,153044.00
01/30/2019 04:15,2,0.000,ALERT,212.61,299.67,60.001,1548839704,"201051344000955","174011545737251",0.00,-16.00,0,297.87,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12319,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839755,153045.00
01/30/2019 04:15,2,0.000,ALERT,213.51,299.67,60.017,1548839704,"201051344000648","174011545737251",0.00,-18.00,0,298.17,302.37,0.0,0.0,0.000,1195330.7,1195330.7,36120,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839757,153046.00
01/30/2019 04:15,2,0.000,ALERT,213.74,300.57,60.049,1548839704,"201051344000645","174011545737251",0.00,-15.00,0,299.37,302.68,0.0,0.0,0.000,1199620.5,1199620.5,36095,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839759,153047.00
01/30/2019 04:15,2,0.000,ALERT,213.51,301.17,60.012,1548839704,"201051344000569","174011545737251",0.00,-16.00,0,299.67,303.28,0.0,0.0,0.000,1217063.9,1217063.9,4323,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548839760,153048.00
01/30/2019 04:15,2,0.000,ALERT,213.74,299.97,59.959,1548839704,"179051228000119","174011545737251",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,3662.8,3662.8,4369,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548839762,153049.00
