ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 04:30,2,0.000,ALERT,213.74,301.77,60.001,1548840604,"201051344000579","174011545737251",0.00,-16.00,0,299.37,303.58,0.0,0.0,0.000,1216430.8,1216430.8,4406,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840606,153050.00
01/30/2019 04:30,2,0.000,ALERT,213.06,299.37,59.985,1548840604,"201051344001025","174011545737251",0.00,-18.00,0,297.26,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12330,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840608,153051.00
01/30/2019 04:30,2,0.000,ALERT,213.29,299.97,59.980,1548840604,"201051344001093","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1193464.1,1193464.1,12315,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840610,153052.00
01/30/2019 04:30,2,0.000,ALERT,213.29,301.17,59.985,1548840604,"201051344000458","174011545737251",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,1202730.6,1202730.6,4410,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840612,153053.00
01/30/2019 04:30,2,0.000,ALERT,213.06,300.27,59.980,1548840604,"201051344000890","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1197542.1,1197542.1,12300,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840613,153054.00
01/30/2019 04:30,2,0.000,ALERT,213.29,300.87,59.980,1548840604,"201051344000988","174011545737251",0.00,-16.00,0,296.06,302.37,0.0,0.0,0.000,937967.3,937967.3,4457,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840615,153055.00
01/30/2019 04:30,2,0.000,ALERT,213.74,300.87,59.975,1548840604,"201051344000582","174011545737251",0.00,-18.00,0,298.47,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12263,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840617,153056.00
01/30/2019 04:30,2,0.000,ALERT,213.51,301.77,59.985,1548840604,"201051344000868","174011545737251",0.00,-17.00,0,299.07,303.28,0.0,0.0,0.000,1189460.6,1189460.6,36149,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840619,153057.00
01/30/2019 04:30,2,0.000,ALERT,213.96,301.77,59.980,1548840604,"201051344000576","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1203165.1,1203165.1,8569,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840621,153058.00
01/30/2019 04:30,2,0.000,ALERT,213.74,301.17,59.964,1548840604,"201051344001158","174011545737251",0.00,-17.00,0,298.47,302.68,0.0,0.0,0.000,1182624.2,1182624.2,4433,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840622,153059.00
01/30/2019 04:30,2,0.000,ALERT,213.51,299.67,59.975,1548840604,"201051344000917","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1194366.0,1194366.0,12248,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840624,153060.00
01/30/2019 04:30,2,0.000,ALERT,213.51,299.67,59.975,1548840604,"201051344000417","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,969176.8,969176.8,12354,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840626,153061.00
01/30/2019 04:30,2,0.000,ALERT,213.74,299.97,59.959,1548840604,"201051344000685","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12325,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840628,153062.00
01/30/2019 04:30,2,0.000,ALERT,213.29,299.37,59.980,1548840604,"201051344000651","174011545737251",0.00,-19.00,0,297.26,300.87,0.0,0.0,0.000,1192317.8,1192317.8,12318,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840630,153063.00
01/30/2019 04:30,2,0.000,ALERT,213.06,301.47,59.990,1548840604,"201051344000594","174011545737251",0.00,-17.00,0,298.47,302.98,0.0,0.0,0.000,1207142.6,1207142.6,36132,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840632,153064.00
01/30/2019 04:30,2,0.000,ALERT,213.51,301.17,59.996,1548840604,"201051344000469","174011545737251",0.00,-18.00,0,297.87,302.68,0.0,0.0,0.000,1191484.2,1191484.2,4422,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840634,153065.00
01/30/2019 04:30,2,0.000,ALERT,213.51,300.27,59.932,1548840604,"201051344000585","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12361,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840636,153066.00
01/30/2019 04:30,2,0.000,ALERT,214.19,301.17,59.975,1548840604,"201051344000853","174011545737251",0.00,-16.00,0,298.47,302.68,0.0,0.0,0.000,1207338.2,1207338.2,4378,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840637,153067.00
01/30/2019 04:30,2,0.000,ALERT,213.51,300.27,59.975,1548840604,"201051344001145","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12292,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840639,153068.00
01/30/2019 04:30,2,0.000,ALERT,213.51,300.27,59.980,1548840604,"201051344000438","174011545737251",0.00,-17.00,0,298.17,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12326,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840641,153069.00
01/30/2019 04:30,2,0.000,ALERT,213.06,300.27,59.975,1548840604,"201051344001135","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12301,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840643,153070.00
01/30/2019 04:30,2,0.000,ALERT,213.51,301.17,59.980,1548840604,"201051344000983","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4381,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840645,153071.00
01/30/2019 04:30,2,0.000,ALERT,213.29,299.67,59.985,1548840604,"201051344001203","174011545737251",0.00,-17.00,0,297.26,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12330,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840646,153072.00
01/30/2019 04:30,2,0.000,ALERT,213.29,300.57,60.001,1548840604,"201051344001230","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1191542.6,1191542.6,12307,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840648,153073.00
01/30/2019 04:30,2,0.000,ALERT,213.06,300.27,59.985,1548840604,"201051344000646","174011545737251",0.00,-17.00,0,297.26,301.47,0.0,0.0,0.000,1186160.5,1186160.5,12302,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840650,153074.00
01/30/2019 04:30,2,0.000,ALERT,213.74,300.27,59.948,1548840604,"201051344000867","174011545737251",0.00,-15.00,0,297.57,302.98,0.0,0.0,0.000,1188157.1,1188157.1,36168,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840652,153075.00
01/30/2019 04:30,2,0.000,ALERT,214.19,300.87,59.985,1548840604,"201051344000633","174011545737251",0.00,-17.00,0,297.26,302.37,0.0,0.0,0.000,1187096.6,1187096.6,36227,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548840654,153076.00
01/30/2019 04:30,2,0.000,ALERT,212.83,300.27,60.033,1548840604,"201051344000955","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1205220.8,1205220.8,12321,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840656,153077.00
01/30/2019 04:30,2,0.000,ALERT,213.51,300.27,59.959,1548840604,"201051344000648","174011545737251",0.00,-18.00,0,297.57,302.68,0.0,0.0,0.000,1195330.7,1195330.7,36122,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840658,153078.00
01/30/2019 04:30,2,0.000,ALERT,213.96,300.87,59.985,1548840604,"201051344000645","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1199620.5,1199620.5,36097,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840659,153079.00
01/30/2019 04:30,2,0.000,ALERT,213.29,301.17,59.980,1548840604,"201051344000569","174011545737251",0.00,-16.00,0,299.37,303.58,0.0,0.0,0.000,1217063.9,1217063.9,4325,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548840661,153080.00
01/30/2019 04:30,2,0.000,ALERT,213.74,300.57,59.985,1548840604,"179051228000119","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,3662.8,3662.8,4371,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548840663,153081.00
01/30/2019 04:45,2,0.000,ALERT,213.29,300.87,60.033,1548841504,"201051344000579","174011545737251",0.00,-16.00,0,299.07,303.58,0.0,0.0,0.000,1216430.8,1216430.8,4408,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841506,153082.00
01/30/2019 04:45,2,0.000,ALERT,212.61,298.47,59.980,1548841504,"201051344001025","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12332,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548841508,153083.00
01/30/2019 04:45,2,0.000,ALERT,212.61,299.07,59.943,1548841504,"201051344001093","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1193464.1,1193464.1,12317,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841510,153084.00
01/30/2019 04:45,2,0.000,ALERT,213.06,300.57,59.985,1548841504,"201051344000458","174011545737251",0.00,-13.00,0,298.47,303.28,0.0,0.0,0.000,1202730.6,1202730.6,4412,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548841511,153085.00
01/30/2019 04:45,2,0.000,ALERT,212.61,299.97,59.980,1548841504,"201051344000890","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1197542.1,1197542.1,12302,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841513,153086.00
01/30/2019 04:45,2,0.000,ALERT,213.06,299.97,60.028,1548841504,"201051344000988","174011545737251",0.00,-16.00,0,295.76,302.07,0.0,0.0,0.000,937967.3,937967.3,4459,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841515,153087.00
01/30/2019 04:45,2,0.000,ALERT,213.29,300.27,60.028,1548841504,"201051344000582","174011545737251",0.00,-18.00,0,298.77,302.37,0.0,0.0,0.000,1177462.3,1177462.3,12265,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841517,153088.00
01/30/2019 04:45,2,0.000,ALERT,213.06,300.87,59.990,1548841504,"201051344000868","174011545737251",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,1189460.6,1189460.6,36151,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548841519,153089.00
01/30/2019 04:45,2,0.000,ALERT,213.51,300.87,59.990,1548841504,"201051344000576","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1203165.1,1203165.1,8571,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548841520,153090.00
01/30/2019 04:45,2,0.000,ALERT,213.29,299.97,59.990,1548841504,"201051344001158","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4435,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841522,153091.00
01/30/2019 04:45,2,0.000,ALERT,213.06,299.07,59.990,1548841504,"201051344000917","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1194366.0,1194366.0,12250,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548841524,153092.00
01/30/2019 04:45,2,0.000,ALERT,213.06,299.07,59.996,1548841504,"201051344000417","174011545737251",0.00,-16.00,0,297.57,301.17,0.0,0.0,0.000,969176.8,969176.8,12356,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841526,153093.00
01/30/2019 04:45,2,0.000,ALERT,213.06,299.07,59.969,1548841504,"201051344000685","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1198602.6,1198602.6,12327,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841528,153094.00
01/30/2019 04:45,2,0.000,ALERT,212.83,298.47,59.985,1548841504,"201051344000651","174011545737251",0.00,-19.00,0,297.26,301.17,0.0,0.0,0.000,1192317.8,1192317.8,12320,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841530,153095.00
01/30/2019 04:45,2,0.000,ALERT,212.83,300.57,59.964,1548841504,"201051344000594","174011545737251",0.00,-17.00,0,298.17,302.68,0.0,0.0,0.000,1207142.6,1207142.6,36134,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841532,153096.00
01/30/2019 04:45,2,0.000,ALERT,213.29,300.57,59.985,1548841504,"201051344000469","174011545737251",0.00,-18.00,0,297.57,302.68,0.0,0.0,0.000,1191484.2,1191484.2,4424,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841533,153097.00
01/30/2019 04:45,2,0.000,ALERT,213.06,299.67,60.033,1548841504,"201051344000585","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1206996.1,1206996.1,12363,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841535,153098.00
01/30/2019 04:45,2,0.000,ALERT,213.74,299.97,59.985,1548841504,"201051344000853","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1207338.2,1207338.2,4380,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841537,153099.00
01/30/2019 04:45,2,0.000,ALERT,213.29,299.67,59.969,1548841504,"201051344001145","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12294,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841539,153100.00
01/30/2019 04:45,2,0.000,ALERT,213.06,299.37,59.996,1548841504,"201051344000438","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1199984.9,1199984.9,12328,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548841541,153101.00
01/30/2019 04:45,2,0.000,ALERT,212.38,299.37,59.990,1548841504,"201051344001135","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1188139.9,1188139.9,12303,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841542,153102.00
01/30/2019 04:45,2,0.000,ALERT,213.29,300.27,59.990,1548841504,"201051344000983","174011545737251",0.00,-16.00,0,298.47,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4383,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548841544,153103.00
01/30/2019 04:45,2,0.000,ALERT,212.83,298.77,59.975,1548841504,"201051344001203","174011545737251",0.00,-17.00,0,297.57,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12332,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841546,153104.00
01/30/2019 04:45,2,0.000,ALERT,212.83,299.67,59.996,1548841504,"201051344001230","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1191542.6,1191542.6,12309,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841548,153105.00
01/30/2019 04:45,2,0.000,ALERT,212.61,299.37,59.996,1548841504,"201051344000646","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1186160.5,1186160.5,12304,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841550,153106.00
01/30/2019 04:45,2,0.000,ALERT,213.51,299.67,59.990,1548841504,"201051344000867","174011545737251",0.00,-15.00,0,297.57,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36170,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841551,153107.00
01/30/2019 04:45,2,0.000,ALERT,214.19,300.27,60.028,1548841504,"201051344000633","174011545737251",0.00,-17.00,0,296.96,302.37,0.0,0.0,0.000,1187096.6,1187096.6,36229,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548841553,153108.00
01/30/2019 04:45,2,0.000,ALERT,212.38,299.37,60.001,1548841504,"201051344000955","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1205220.8,1205220.8,12323,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841555,153109.00
01/30/2019 04:45,2,0.000,ALERT,213.06,299.37,59.990,1548841504,"201051344000648","174011545737251",0.00,-18.00,0,297.57,302.37,0.0,0.0,0.000,1195330.7,1195330.7,36124,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841557,153110.00
01/30/2019 04:45,2,0.000,ALERT,213.51,300.27,60.017,1548841504,"201051344000645","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1199620.5,1199620.5,36099,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841559,153111.00
01/30/2019 04:45,2,0.000,ALERT,213.06,300.57,60.033,1548841504,"201051344000569","174011545737251",0.00,-17.00,0,298.77,303.28,0.0,0.0,0.000,1217063.9,1217063.9,4327,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548841560,153112.00
01/30/2019 04:45,2,0.000,ALERT,213.74,299.97,59.948,1548841504,"179051228000119","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,3662.8,3662.8,4373,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548841562,153113.00
01/30/2019 05:00,2,0.000,ALERT,213.51,301.47,60.028,1548842404,"201051344000579","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1216430.8,1216430.8,4410,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548842407,153114.00
01/30/2019 05:00,2,0.000,ALERT,213.06,299.07,60.022,1548842404,"201051344001025","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12334,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842408,153115.00
01/30/2019 05:00,2,0.000,ALERT,213.06,299.67,60.017,1548842404,"201051344001093","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1193464.1,1193464.1,12319,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548842410,153116.00
01/30/2019 05:00,2,0.000,ALERT,213.29,300.57,60.022,1548842404,"201051344000458","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1202730.6,1202730.6,4414,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548842412,153117.00
01/30/2019 05:00,2,0.000,ALERT,212.83,299.97,60.028,1548842404,"201051344000890","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1197542.1,1197542.1,12304,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842414,153118.00
01/30/2019 05:00,2,0.000,ALERT,213.29,300.57,60.022,1548842404,"201051344000988","174011545737251",0.00,-16.00,0,295.76,301.77,0.0,0.0,0.000,937967.3,937967.3,4461,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842416,153119.00
01/30/2019 05:00,2,0.000,ALERT,213.51,300.87,60.022,1548842404,"201051344000582","174011545737251",0.00,-18.00,0,298.47,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12267,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842417,153120.00
01/30/2019 05:00,2,0.000,ALERT,213.51,301.47,60.043,1548842404,"201051344000868","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1189460.6,1189460.6,36153,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842419,153121.00
01/30/2019 05:00,2,0.000,ALERT,213.96,301.47,60.017,1548842404,"201051344000576","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1203165.1,1203165.1,8573,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842421,153122.00
01/30/2019 05:00,2,0.000,ALERT,213.74,300.87,60.065,1548842404,"201051344001158","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4437,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842423,153123.00
01/30/2019 05:00,2,0.000,ALERT,213.29,299.37,60.017,1548842404,"201051344000917","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1194366.0,1194366.0,12252,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548842425,153124.00
01/30/2019 05:00,2,0.000,ALERT,213.29,299.07,60.006,1548842404,"201051344000417","174011545737251",0.00,-16.00,0,296.96,300.57,0.0,0.0,0.000,969176.8,969176.8,12358,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548842427,153125.00
01/30/2019 05:00,2,0.000,ALERT,213.29,299.67,60.006,1548842404,"201051344000685","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1198602.6,1198602.6,12329,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842428,153126.00
01/30/2019 05:00,2,0.000,ALERT,213.06,298.77,60.006,1548842404,"201051344000651","174011545737251",0.00,-19.00,0,296.66,300.57,0.0,0.0,0.000,1192317.8,1192317.8,12322,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842430,153127.00
01/30/2019 05:00,2,0.000,ALERT,213.06,301.17,60.006,1548842404,"201051344000594","174011545737251",0.00,-17.00,0,297.87,302.07,0.0,0.0,0.000,1207142.6,1207142.6,36136,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842432,153128.00
01/30/2019 05:00,2,0.000,ALERT,213.51,300.87,60.006,1548842404,"201051344000469","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1191484.2,1191484.2,4426,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548842434,153129.00
01/30/2019 05:00,2,0.000,ALERT,213.06,299.67,60.001,1548842404,"201051344000585","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12365,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548842436,153130.00
01/30/2019 05:00,2,0.000,ALERT,213.96,300.57,60.012,1548842404,"201051344000853","174011545737251",0.00,-17.00,0,298.17,302.07,0.0,0.0,0.000,1207338.2,1207338.2,4382,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842438,153131.00
01/30/2019 05:00,2,0.000,ALERT,213.29,299.97,59.964,1548842404,"201051344001145","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1206050.8,1206050.8,12296,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842439,153132.00
01/30/2019 05:00,2,0.000,ALERT,213.06,299.67,60.043,1548842404,"201051344000438","174011545737251",0.00,-17.00,0,297.57,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12330,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842441,153133.00
01/30/2019 05:00,2,0.000,ALERT,212.61,299.67,60.017,1548842404,"201051344001135","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12305,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842443,153134.00
01/30/2019 05:00,2,0.000,ALERT,213.29,300.57,60.012,1548842404,"201051344000983","174011545737251",0.00,-16.00,0,298.17,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548842445,153135.00
01/30/2019 05:00,2,0.000,ALERT,213.06,299.07,60.038,1548842404,"201051344001203","174011545737251",0.00,-17.00,0,296.96,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12334,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842447,153136.00
01/30/2019 05:00,2,0.000,ALERT,213.06,299.97,60.033,1548842404,"201051344001230","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12311,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842448,153137.00
01/30/2019 05:00,2,0.000,ALERT,212.83,299.67,60.006,1548842404,"201051344000646","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12306,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842450,153138.00
01/30/2019 05:00,2,0.000,ALERT,213.74,299.97,60.001,1548842404,"201051344000867","174011545737251",0.00,-15.00,0,297.26,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36172,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842452,153139.00
01/30/2019 05:00,2,0.000,ALERT,214.19,300.57,60.006,1548842404,"201051344000633","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36231,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842454,153140.00
01/30/2019 05:00,2,0.000,ALERT,212.61,299.67,59.980,1548842404,"201051344000955","174011545737251",0.00,-17.00,0,297.26,300.87,0.0,0.0,0.000,1205220.8,1205220.8,12325,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842456,153141.00
01/30/2019 05:00,2,0.000,ALERT,213.51,299.97,60.038,1548842404,"201051344000648","174011545737251",0.00,-18.00,0,297.26,301.77,0.0,0.0,0.000,1195330.7,1195330.7,36126,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842457,153142.00
01/30/2019 05:00,2,0.000,ALERT,213.74,300.87,60.006,1548842404,"201051344000645","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1199620.5,1199620.5,36101,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548842459,153143.00
01/30/2019 05:00,2,0.000,ALERT,213.51,301.17,60.012,1548842404,"201051344000569","174011545737251",0.00,-17.00,0,298.77,302.98,0.0,0.0,0.000,1217063.9,1217063.9,4329,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548842461,153144.00
01/30/2019 05:00,2,0.000,ALERT,213.74,300.27,60.001,1548842404,"179051228000119","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,3662.8,3662.8,4375,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548842463,153145.00
01/30/2019 05:15,2,0.000,ALERT,213.06,301.17,60.017,1548843304,"201051344000579","174011545737251",0.00,-16.00,0,299.37,302.98,0.0,0.0,0.000,1216430.8,1216430.8,4412,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843306,153146.00
01/30/2019 05:15,2,0.000,ALERT,212.38,297.87,60.028,1548843304,"201051344001025","174011545737251",0.00,-18.00,0,296.36,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12336,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548843308,153147.00
01/30/2019 05:15,2,0.000,ALERT,212.38,298.77,60.022,1548843304,"201051344001093","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1193464.1,1193464.1,12321,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843310,153148.00
01/30/2019 05:15,2,0.000,ALERT,212.83,300.27,60.022,1548843304,"201051344000458","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1202730.6,1202730.6,4416,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843312,153149.00
01/30/2019 05:15,2,0.000,ALERT,212.16,299.07,60.033,1548843304,"201051344000890","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1197542.1,1197542.1,12306,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843314,153150.00
01/30/2019 05:15,2,0.000,ALERT,212.61,299.97,60.059,1548843304,"201051344000988","174011545737251",0.00,-16.00,0,295.76,301.77,0.0,0.0,0.000,937967.3,937967.3,4463,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548843316,153151.00
01/30/2019 05:15,2,0.000,ALERT,212.83,299.67,59.980,1548843304,"201051344000582","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12269,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548843317,153152.00
01/30/2019 05:15,2,0.000,ALERT,212.83,300.87,60.049,1548843304,"201051344000868","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1189460.6,1189460.6,36155,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548843319,153153.00
01/30/2019 05:15,2,0.000,ALERT,213.29,300.87,60.033,1548843304,"201051344000576","174011545737251",0.00,-16.00,0,298.77,302.68,0.0,0.0,0.000,1203165.1,1203165.1,8575,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843321,153154.00
01/30/2019 05:15,2,0.000,ALERT,213.06,300.57,60.043,1548843304,"201051344001158","174011545737251",0.00,-18.00,0,298.17,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4439,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548843323,153155.00
01/30/2019 05:15,2,0.000,ALERT,212.61,298.47,60.028,1548843304,"201051344000917","174011545737251",0.00,-14.00,0,295.16,300.57,0.0,0.0,0.000,1194366.0,1194366.0,12254,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843325,153156.00
01/30/2019 05:15,2,0.000,ALERT,212.83,298.47,60.038,1548843304,"201051344000417","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,969176.8,969176.8,12360,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548843326,153157.00
01/30/2019 05:15,2,0.000,ALERT,212.83,298.77,60.033,1548843304,"201051344000685","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12331,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548843328,153158.00
01/30/2019 05:15,2,0.000,ALERT,212.38,298.17,60.028,1548843304,"201051344000651","174011545737251",0.00,-19.00,0,295.76,300.57,0.0,0.0,0.000,1192317.8,1192317.8,12324,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843330,153159.00
01/30/2019 05:15,2,0.000,ALERT,212.38,300.57,60.033,1548843304,"201051344000594","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1207142.6,1207142.6,36138,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843332,153160.00
01/30/2019 05:15,2,0.000,ALERT,212.61,299.97,60.043,1548843304,"201051344000469","174011545737251",0.00,-18.00,0,297.57,302.07,0.0,0.0,0.000,1191484.2,1191484.2,4428,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843334,153161.00
01/30/2019 05:15,2,0.000,ALERT,212.61,299.07,60.038,1548843304,"201051344000585","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12367,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843336,153162.00
01/30/2019 05:15,2,0.000,ALERT,213.29,300.27,60.043,1548843304,"201051344000853","174011545737251",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,1207338.2,1207338.2,4384,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843337,153163.00
01/30/2019 05:15,2,0.000,ALERT,212.61,299.07,60.022,1548843304,"201051344001145","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12298,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843339,153164.00
01/30/2019 05:15,2,0.000,ALERT,212.38,298.77,60.028,1548843304,"201051344000438","174011545737251",0.00,-18.00,0,296.96,301.47,0.0,0.0,0.000,1199984.9,1199984.9,12332,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843341,153165.00
01/30/2019 05:15,2,0.000,ALERT,211.93,299.07,60.028,1548843304,"201051344001135","174011545737251",0.00,-16.00,0,296.96,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12307,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843343,153166.00
01/30/2019 05:15,2,0.000,ALERT,212.61,300.27,60.038,1548843304,"201051344000983","174011545737251",0.00,-16.00,0,298.77,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4387,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548843345,153167.00
01/30/2019 05:15,2,0.000,ALERT,212.38,298.17,60.065,1548843304,"201051344001203","174011545737251",0.00,-17.00,0,296.36,302.68,0.0,0.0,0.000,1197087.4,1197087.4,12336,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843346,153168.00
01/30/2019 05:15,2,0.000,ALERT,212.38,299.07,60.038,1548843304,"201051344001230","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1191542.6,1191542.6,12313,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843348,153169.00
01/30/2019 05:15,2,0.000,ALERT,212.16,298.77,60.049,1548843304,"201051344000646","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12308,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843350,153170.00
01/30/2019 05:15,2,0.000,ALERT,213.06,299.67,60.081,1548843304,"201051344000867","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36174,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843352,153171.00
01/30/2019 05:15,2,0.000,ALERT,213.51,300.27,60.006,1548843304,"201051344000633","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36233,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843354,153172.00
01/30/2019 05:15,2,0.000,ALERT,211.93,298.47,60.075,1548843304,"201051344000955","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12327,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843356,153173.00
01/30/2019 05:15,2,0.000,ALERT,212.83,299.37,60.049,1548843304,"201051344000648","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1195330.7,1195330.7,36128,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843358,153174.00
01/30/2019 05:15,2,0.000,ALERT,213.29,300.57,60.043,1548843304,"201051344000645","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1199620.5,1199620.5,36103,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843359,153175.00
01/30/2019 05:15,2,0.000,ALERT,212.83,300.87,60.054,1548843304,"201051344000569","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1217063.9,1217063.9,4331,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548843361,153176.00
01/30/2019 05:15,2,0.000,ALERT,213.29,299.97,60.038,1548843304,"179051228000119","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,3662.8,3662.8,4377,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548843363,153177.00
01/30/2019 05:30,2,0.000,ALERT,212.61,300.87,60.028,1548844204,"201051344000579","174011545737251",0.00,-17.00,0,299.07,302.98,0.0,0.0,0.000,1216430.8,1216430.8,4414,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844206,153178.00
01/30/2019 05:30,2,0.000,ALERT,211.93,297.57,60.065,1548844204,"201051344001025","174011545737251",0.00,-18.00,0,296.06,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12338,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844208,153179.00
01/30/2019 05:30,2,0.000,ALERT,211.93,298.17,60.033,1548844204,"201051344001093","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1193464.1,1193464.1,12323,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844210,153180.00
01/30/2019 05:30,2,0.000,ALERT,212.38,299.97,60.028,1548844204,"201051344000458","174011545737251",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,1202730.6,1202730.6,4418,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844212,153181.00
01/30/2019 05:30,2,0.000,ALERT,211.93,298.77,59.980,1548844204,"201051344000890","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1197542.1,1197542.1,12308,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548844213,153182.00
01/30/2019 05:30,2,0.000,ALERT,212.16,299.67,60.028,1548844204,"201051344000988","174011545737251",0.00,-16.00,0,295.46,301.47,0.0,0.0,0.000,937967.3,937967.3,4465,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844215,153183.00
01/30/2019 05:30,2,0.000,ALERT,212.38,299.37,60.022,1548844204,"201051344000582","174011545737251",0.00,-18.00,0,297.57,301.17,0.0,0.0,0.000,1177462.3,1177462.3,12271,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844217,153184.00
01/30/2019 05:30,2,0.000,ALERT,212.61,300.57,60.033,1548844204,"201051344000868","174011545737251",0.00,-16.00,0,298.77,302.37,0.0,0.0,0.000,1189460.6,1189460.6,36157,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844219,153185.00
01/30/2019 05:30,2,0.000,ALERT,213.06,300.57,60.017,1548844204,"201051344000576","174011545737251",0.00,-16.00,0,298.47,302.37,0.0,0.0,0.000,1203165.1,1203165.1,8577,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844221,153186.00
01/30/2019 05:30,2,0.000,ALERT,212.61,299.97,60.038,1548844204,"201051344001158","174011545737251",0.00,-18.00,0,297.87,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4441,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844222,153187.00
01/30/2019 05:30,2,0.000,ALERT,212.16,297.87,60.038,1548844204,"201051344000917","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1194366.0,1194366.0,12256,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844224,153188.00
01/30/2019 05:30,2,0.000,ALERT,212.16,297.87,60.028,1548844204,"201051344000417","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,969176.8,969176.8,12362,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844226,153189.00
01/30/2019 05:30,2,0.000,ALERT,212.38,298.47,60.006,1548844204,"201051344000685","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1198602.6,1198602.6,12333,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844228,153190.00
01/30/2019 05:30,2,0.000,ALERT,212.16,297.57,60.028,1548844204,"201051344000651","174011545737251",0.00,-19.00,0,296.06,299.67,0.0,0.0,0.000,1192317.8,1192317.8,12326,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844230,153191.00
01/30/2019 05:30,2,0.000,ALERT,212.16,300.57,60.022,1548844204,"201051344000594","174011545737251",0.00,-18.00,0,297.57,302.37,0.0,0.0,0.000,1207142.6,1207142.6,36140,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548844232,153192.00
01/30/2019 05:30,2,0.000,ALERT,212.61,300.27,60.033,1548844204,"201051344000469","174011545737251",0.00,-18.00,0,297.26,302.07,0.0,0.0,0.000,1191484.2,1191484.2,4430,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844233,153193.00
