ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 05:30,2,0.000,ALERT,212.16,298.47,60.022,1548844204,"201051344000585","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12369,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844235,153194.00
01/30/2019 05:30,2,0.000,ALERT,213.06,299.67,60.028,1548844204,"201051344000853","174011545737251",0.00,-17.00,0,298.17,301.77,0.0,0.0,0.000,1207338.2,1207338.2,4386,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548844237,153195.00
01/30/2019 05:30,2,0.000,ALERT,212.16,298.47,60.022,1548844204,"201051344001145","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1206050.8,1206050.8,12300,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844239,153196.00
01/30/2019 05:30,2,0.000,ALERT,212.16,298.47,60.065,1548844204,"201051344000438","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12334,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548844241,153197.00
01/30/2019 05:30,2,0.000,ALERT,211.70,298.47,60.012,1548844204,"201051344001135","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12309,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844243,153198.00
01/30/2019 05:30,2,0.000,ALERT,212.61,299.97,60.022,1548844204,"201051344000983","174011545737251",0.00,-16.00,0,298.17,302.07,0.0,0.0,0.000,1206867.1,1206867.1,4389,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844244,153199.00
01/30/2019 05:30,2,0.000,ALERT,211.93,297.57,60.022,1548844204,"201051344001203","174011545737251",0.00,-18.00,0,296.36,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12338,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844246,153200.00
01/30/2019 05:30,2,0.000,ALERT,211.93,298.47,60.022,1548844204,"201051344001230","174011545737251",0.00,-17.00,0,296.96,300.57,0.0,0.0,0.000,1191542.6,1191542.6,12315,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844248,153201.00
01/30/2019 05:30,2,0.000,ALERT,211.93,298.17,60.038,1548844204,"201051344000646","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12310,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844250,153202.00
01/30/2019 05:30,2,0.000,ALERT,212.83,299.07,60.043,1548844204,"201051344000867","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36176,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844252,153203.00
01/30/2019 05:30,2,0.000,ALERT,213.29,299.67,60.054,1548844204,"201051344000633","174011545737251",0.00,-17.00,0,296.66,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36235,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844253,153204.00
01/30/2019 05:30,2,0.000,ALERT,211.70,298.17,60.001,1548844204,"201051344000955","174011545737251",0.00,-17.00,0,296.66,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12329,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548844255,153205.00
01/30/2019 05:30,2,0.000,ALERT,212.38,298.77,60.001,1548844204,"201051344000648","174011545737251",0.00,-19.00,0,296.96,301.77,0.0,0.0,0.000,1195330.7,1195330.7,36130,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548844257,153206.00
01/30/2019 05:30,2,0.000,ALERT,213.06,299.97,60.012,1548844204,"201051344000645","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1199620.5,1199620.5,36105,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548844259,153207.00
01/30/2019 05:30,2,0.000,ALERT,212.61,299.97,59.980,1548844204,"201051344000569","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1217063.9,1217063.9,4333,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548844261,153208.00
01/30/2019 05:30,2,0.000,ALERT,212.83,299.37,59.996,1548844204,"179051228000119","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,3662.8,3662.8,4379,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548844263,153209.00
01/30/2019 05:45,2,0.000,ALERT,212.38,300.57,59.996,1548845104,"201051344000579","174011545737251",0.00,-17.00,0,298.47,302.37,0.0,0.0,0.000,1216430.8,1216430.8,4416,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845106,153210.00
01/30/2019 05:45,2,0.000,ALERT,211.70,297.26,60.001,1548845104,"201051344001025","174011545737251",0.00,-18.00,0,295.46,300.27,0.0,0.0,0.000,1201114.4,1201114.4,12340,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845108,153211.00
01/30/2019 05:45,2,0.000,ALERT,211.93,298.17,59.985,1548845104,"201051344001093","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1193464.1,1193464.1,12325,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845109,153212.00
01/30/2019 05:45,2,0.000,ALERT,212.38,299.97,60.001,1548845104,"201051344000458","174011545737251",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,1202730.6,1202730.6,4420,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845111,153213.00
01/30/2019 05:45,2,0.000,ALERT,211.70,298.47,60.043,1548845104,"201051344000890","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1197542.1,1197542.1,12310,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845113,153214.00
01/30/2019 05:45,2,0.000,ALERT,212.16,299.67,60.001,1548845104,"201051344000988","174011545737251",0.00,-16.00,0,295.16,301.17,0.0,0.0,0.000,937967.3,937967.3,4467,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845115,153215.00
01/30/2019 05:45,2,0.000,ALERT,212.38,299.07,60.001,1548845104,"201051344000582","174011545737251",0.00,-18.00,0,296.66,300.57,0.0,0.0,0.000,1177462.3,1177462.3,12273,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845117,153216.00
01/30/2019 05:45,2,0.000,ALERT,212.38,300.27,60.049,1548845104,"201051344000868","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1189460.6,1189460.6,36159,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845119,153217.00
01/30/2019 05:45,2,0.000,ALERT,212.83,300.57,59.996,1548845104,"201051344000576","174011545737251",0.00,-17.00,0,297.87,301.77,0.0,0.0,0.000,1203165.1,1203165.1,8579,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845120,153218.00
01/30/2019 05:45,2,0.000,ALERT,212.61,299.67,60.006,1548845104,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1182624.2,1182624.2,4443,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845122,153219.00
01/30/2019 05:45,2,0.000,ALERT,212.16,297.57,59.996,1548845104,"201051344000917","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1194366.0,1194366.0,12258,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845124,153220.00
01/30/2019 05:45,2,0.000,ALERT,212.16,297.57,60.001,1548845104,"201051344000417","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,969176.8,969176.8,12364,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845126,153221.00
01/30/2019 05:45,2,0.000,ALERT,212.16,298.17,60.006,1548845104,"201051344000685","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1198602.6,1198602.6,12335,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845128,153222.00
01/30/2019 05:45,2,0.000,ALERT,211.93,297.26,59.996,1548845104,"201051344000651","174011545737251",0.00,-19.00,0,295.46,299.07,0.0,0.0,0.000,1192317.8,1192317.8,12328,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845130,153223.00
01/30/2019 05:45,2,0.000,ALERT,211.93,300.57,60.006,1548845104,"201051344000594","174011545737251",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,1207142.6,1207142.6,36142,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845132,153224.00
01/30/2019 05:45,2,0.000,ALERT,212.38,300.27,60.001,1548845104,"201051344000469","174011545737251",0.00,-18.00,0,296.66,301.77,0.0,0.0,0.000,1191484.2,1191484.2,4432,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845134,153225.00
01/30/2019 05:45,2,0.000,ALERT,211.93,298.47,59.996,1548845104,"201051344000585","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1206996.1,1206996.1,12371,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845136,153226.00
01/30/2019 05:45,2,0.000,ALERT,212.83,299.97,60.001,1548845104,"201051344000853","174011545737251",0.00,-17.00,0,297.26,301.77,0.0,0.0,0.000,1207338.2,1207338.2,4388,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845137,153227.00
01/30/2019 05:45,2,0.000,ALERT,212.38,298.47,60.006,1548845104,"201051344001145","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1206050.8,1206050.8,12302,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845139,153228.00
01/30/2019 05:45,2,0.000,ALERT,211.93,298.17,60.006,1548845104,"201051344000438","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1199984.9,1199984.9,12336,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845141,153229.00
01/30/2019 05:45,2,0.000,ALERT,211.48,298.17,60.012,1548845104,"201051344001135","174011545737251",0.00,-17.00,0,296.36,300.57,0.0,0.0,0.000,1188139.9,1188139.9,12311,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845143,153230.00
01/30/2019 05:45,2,0.000,ALERT,212.16,299.37,60.012,1548845104,"201051344000983","174011545737251",0.00,-16.00,0,297.57,301.77,0.0,0.0,0.000,1206867.1,1206867.1,4391,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845145,153231.00
01/30/2019 05:45,2,0.000,ALERT,211.70,297.26,60.006,1548845104,"201051344001203","174011545737251",0.00,-18.00,0,295.76,301.17,0.0,0.0,0.000,1197087.4,1197087.4,12340,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845146,153232.00
01/30/2019 05:45,2,0.000,ALERT,211.70,298.17,60.006,1548845104,"201051344001230","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1191542.6,1191542.6,12317,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845148,153233.00
01/30/2019 05:45,2,0.000,ALERT,211.70,298.17,60.001,1548845104,"201051344000646","174011545737251",0.00,-18.00,0,295.46,299.37,0.0,0.0,0.000,1186160.5,1186160.5,12312,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845150,153234.00
01/30/2019 05:45,2,0.000,ALERT,212.61,298.77,60.006,1548845104,"201051344000867","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1188157.1,1188157.1,36178,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845152,153235.00
01/30/2019 05:45,2,0.000,ALERT,213.06,299.37,60.028,1548845104,"201051344000633","174011545737251",0.00,-17.00,0,296.06,301.17,0.0,0.0,0.000,1187096.6,1187096.6,36237,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845154,153236.00
01/30/2019 05:45,2,0.000,ALERT,211.48,297.57,60.006,1548845104,"201051344000955","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1205220.8,1205220.8,12331,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845155,153237.00
01/30/2019 05:45,2,0.000,ALERT,212.38,298.47,60.001,1548845104,"201051344000648","174011545737251",0.00,-19.00,0,296.66,301.17,0.0,0.0,0.000,1195330.7,1195330.7,36132,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548845157,153238.00
01/30/2019 05:45,2,0.000,ALERT,212.83,299.37,59.990,1548845104,"201051344000645","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1199620.5,1199620.5,36107,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845159,153239.00
01/30/2019 05:45,2,0.000,ALERT,212.38,300.27,60.001,1548845104,"201051344000569","174011545737251",0.00,-17.00,0,297.87,302.37,0.0,0.0,0.000,1217063.9,1217063.9,4335,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548845161,153240.00
01/30/2019 05:45,2,0.000,ALERT,212.83,299.07,59.964,1548845104,"179051228000119","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,3662.8,3662.8,4381,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548845163,153241.00
01/30/2019 06:00,2,0.000,ALERT,211.93,299.07,60.012,1548846004,"201051344000579","174011545737251",0.00,-16.00,0,286.74,302.07,0.0,0.0,0.000,1216430.8,1216430.8,4418,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846006,153242.00
01/30/2019 06:00,2,0.000,ALERT,211.03,296.36,60.043,1548846004,"201051344001025","174011545737251",0.00,-18.00,0,284.34,300.27,0.0,0.0,0.000,1201114.4,1201114.4,12342,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846008,153243.00
01/30/2019 06:00,2,0.000,ALERT,211.03,296.96,60.033,1548846004,"201051344001093","174011545737251",0.00,-14.00,0,284.94,299.37,0.0,0.0,0.000,1193464.1,1193464.1,12327,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846010,153244.00
01/30/2019 06:00,2,0.000,ALERT,211.48,298.47,60.012,1548846004,"201051344000458","174011545737251",0.00,-13.00,0,286.14,302.37,0.0,0.0,0.000,1202730.6,1202730.6,4422,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846012,153245.00
01/30/2019 06:00,2,0.000,ALERT,210.80,297.26,60.028,1548846004,"201051344000890","174011545737251",0.00,-15.00,0,285.54,300.57,0.0,0.0,0.000,1197542.1,1197542.1,12312,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846014,153246.00
01/30/2019 06:00,2,0.000,ALERT,211.48,298.17,60.022,1548846004,"201051344000988","174011545737251",0.00,-16.00,0,283.44,300.87,0.0,0.0,0.000,937967.3,937967.3,4469,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846015,153247.00
01/30/2019 06:00,2,0.000,ALERT,211.48,297.87,60.033,1548846004,"201051344000582","174011545737251",0.00,-19.00,0,285.84,300.27,0.0,0.0,0.000,1177462.3,1177462.3,12275,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846017,153248.00
01/30/2019 06:00,2,0.000,ALERT,211.48,299.07,60.022,1548846004,"201051344000868","174011545737251",0.00,-16.00,0,286.74,302.07,0.0,0.0,0.000,1189460.6,1189460.6,36161,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846019,153249.00
01/30/2019 06:00,2,0.000,ALERT,211.93,298.77,60.022,1548846004,"201051344000576","174011545737251",0.00,-15.00,0,286.14,301.77,0.0,0.0,0.000,1203165.1,1203165.1,8581,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846021,153250.00
01/30/2019 06:00,2,0.000,ALERT,211.70,298.17,60.028,1548846004,"201051344001158","174011545737251",0.00,-18.00,0,285.54,301.17,0.0,0.0,0.000,1182624.2,1182624.2,4445,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846023,153251.00
01/30/2019 06:00,2,0.000,ALERT,211.03,296.06,60.017,1548846004,"201051344000917","174011545737251",0.00,-14.00,0,284.04,299.07,0.0,0.0,0.000,1194366.0,1194366.0,12260,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846024,153252.00
01/30/2019 06:00,2,0.000,ALERT,211.25,296.66,60.028,1548846004,"201051344000417","174011545737251",0.00,-16.00,0,284.64,299.37,0.0,0.0,0.000,969176.8,969176.8,12366,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846026,153253.00
01/30/2019 06:00,2,0.000,ALERT,211.25,296.96,60.022,1548846004,"201051344000685","174011545737251",0.00,-16.00,0,284.64,299.67,0.0,0.0,0.000,1198602.6,1198602.6,12337,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846028,153254.00
01/30/2019 06:00,2,0.000,ALERT,211.03,296.06,60.017,1548846004,"201051344000651","174011545737251",0.00,-19.00,0,284.34,299.07,0.0,0.0,0.000,1192317.8,1192317.8,12330,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846030,153255.00
01/30/2019 06:00,2,0.000,ALERT,211.03,298.47,60.022,1548846004,"201051344000594","174011545737251",0.00,-17.00,0,285.54,302.07,0.0,0.0,0.000,1207142.6,1207142.6,36144,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846032,153256.00
01/30/2019 06:00,2,0.000,ALERT,211.70,298.47,60.022,1548846004,"201051344000469","174011545737251",0.00,-18.00,0,285.24,301.77,0.0,0.0,0.000,1191484.2,1191484.2,4434,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846034,153257.00
01/30/2019 06:00,2,0.000,ALERT,211.03,296.96,60.017,1548846004,"201051344000585","174011545737251",0.00,-16.00,0,284.64,299.67,0.0,0.0,0.000,1206996.1,1206996.1,12373,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846036,153258.00
01/30/2019 06:00,2,0.000,ALERT,211.93,297.87,60.022,1548846004,"201051344000853","174011545737251",0.00,-17.00,0,286.14,301.47,0.0,0.0,0.000,1207338.2,1207338.2,4390,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846037,153259.00
01/30/2019 06:00,2,0.000,ALERT,211.25,296.96,60.038,1548846004,"201051344001145","174011545737251",0.00,-17.00,0,285.24,300.27,0.0,0.0,0.000,1206050.8,1206050.8,12304,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846039,153260.00
01/30/2019 06:00,2,0.000,ALERT,211.03,296.96,60.012,1548846004,"201051344000438","174011545737251",0.00,-18.00,0,284.94,300.27,0.0,0.0,0.000,1199984.9,1199984.9,12338,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846041,153261.00
01/30/2019 06:00,2,0.000,ALERT,210.57,296.96,60.033,1548846004,"201051344001135","174011545737251",0.00,-17.00,0,284.94,300.27,0.0,0.0,0.000,1188139.9,1188139.9,12313,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846043,153262.00
01/30/2019 06:00,2,0.000,ALERT,211.25,297.87,59.985,1548846004,"201051344000983","174011545737251",0.00,-16.00,0,286.14,301.47,0.0,0.0,0.000,1206867.1,1206867.1,4393,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846045,153263.00
01/30/2019 06:00,2,0.000,ALERT,211.03,296.36,60.022,1548846004,"201051344001203","174011545737251",0.00,-18.00,0,284.34,301.17,0.0,0.0,0.000,1197087.4,1197087.4,12342,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846046,153264.00
01/30/2019 06:00,2,0.000,ALERT,211.03,296.96,60.022,1548846004,"201051344001230","174011545737251",0.00,-16.00,0,285.24,299.67,0.0,0.0,0.000,1191542.6,1191542.6,12319,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846048,153265.00
01/30/2019 06:00,2,0.000,ALERT,210.80,296.96,60.059,1548846004,"201051344000646","174011545737251",0.00,-18.00,0,284.64,299.37,0.0,0.0,0.000,1186160.5,1186160.5,12314,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846050,153266.00
01/30/2019 06:00,2,0.000,ALERT,211.70,297.26,59.990,1548846004,"201051344000867","174011545737251",0.00,-16.00,0,285.24,301.17,0.0,0.0,0.000,1188157.1,1188157.1,36180,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846053,153267.00
01/30/2019 06:00,2,0.000,ALERT,212.16,297.87,60.065,1548846004,"201051344000633","174011545737251",0.00,-17.00,0,284.34,300.87,0.0,0.0,0.000,1187096.6,1187096.6,36239,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846055,153268.00
01/30/2019 06:00,2,0.000,ALERT,210.57,296.66,60.070,1548846004,"201051344000955","174011545737251",0.00,-17.00,0,284.94,299.37,0.0,0.0,0.000,1205220.8,1205220.8,12333,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846056,153269.00
01/30/2019 06:00,2,0.000,ALERT,211.48,297.26,60.059,1548846004,"201051344000648","174011545737251",0.00,-19.00,0,284.94,300.87,0.0,0.0,0.000,1195330.7,1195330.7,36134,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846058,153270.00
01/30/2019 06:00,2,0.000,ALERT,212.16,298.47,59.996,1548846004,"201051344000645","174011545737251",0.00,-16.00,0,286.14,301.17,0.0,0.0,0.000,1199620.5,1199620.5,36109,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846060,153271.00
01/30/2019 06:00,2,0.000,ALERT,211.70,298.77,60.017,1548846004,"201051344000569","174011545737251",0.00,-17.00,0,286.74,302.07,0.0,0.0,0.000,1217063.9,1217063.9,4337,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846062,153272.00
01/30/2019 06:00,2,0.000,ALERT,212.16,297.57,60.017,1548846004,"179051228000119","174011545737251",0.00,-14.00,0,284.94,300.57,0.0,0.0,0.000,3662.8,3662.8,4383,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548846064,153273.00
01/30/2019 06:15,2,0.000,ALERT,211.25,298.47,60.038,1548846904,"201051344000579","174011545737251",0.00,-17.00,0,296.66,300.87,0.0,0.0,0.000,1216430.8,1216430.8,4420,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846906,153274.00
01/30/2019 06:15,2,0.000,ALERT,210.35,295.46,60.001,1548846904,"201051344001025","174011545737251",0.00,-18.00,0,293.96,299.37,0.0,0.0,0.000,1201114.4,1201114.4,12344,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846908,153275.00
01/30/2019 06:15,2,0.000,ALERT,210.35,296.06,59.985,1548846904,"201051344001093","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1193464.1,1193464.1,12329,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846910,153276.00
01/30/2019 06:15,2,0.000,ALERT,211.03,297.87,60.006,1548846904,"201051344000458","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1202730.6,1202730.6,4424,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846911,153277.00
01/30/2019 06:15,2,0.000,ALERT,210.12,296.36,60.006,1548846904,"201051344000890","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1197542.1,1197542.1,12314,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846913,153278.00
01/30/2019 06:15,2,0.000,ALERT,210.80,297.57,60.028,1548846904,"201051344000988","174011545737251",0.00,-16.00,0,293.66,299.67,0.0,0.0,0.000,937967.3,937967.3,4471,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846915,153279.00
01/30/2019 06:15,2,0.000,ALERT,211.03,296.96,60.001,1548846904,"201051344000582","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12277,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846917,153280.00
01/30/2019 06:15,2,0.000,ALERT,211.03,298.17,60.012,1548846904,"201051344000868","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1189460.6,1189460.6,36163,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846919,153281.00
01/30/2019 06:15,2,0.000,ALERT,211.48,297.87,60.038,1548846904,"201051344000576","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1203165.1,1203165.1,8583,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846921,153282.00
01/30/2019 06:15,2,0.000,ALERT,211.03,297.57,60.006,1548846904,"201051344001158","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1182624.2,1182624.2,4447,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846922,153283.00
01/30/2019 06:15,2,0.000,ALERT,210.35,295.16,60.006,1548846904,"201051344000917","174011545737251",0.00,-14.00,0,292.76,297.87,0.0,0.0,0.000,1194366.0,1194366.0,12262,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846924,153284.00
01/30/2019 06:15,2,0.000,ALERT,210.57,295.16,60.001,1548846904,"201051344000417","174011545737251",0.00,-17.00,0,293.66,298.17,0.0,0.0,0.000,969176.8,969176.8,12368,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846926,153285.00
01/30/2019 06:15,2,0.000,ALERT,210.57,295.46,60.001,1548846904,"201051344000685","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12339,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846928,153286.00
01/30/2019 06:15,2,0.000,ALERT,210.35,294.86,59.990,1548846904,"201051344000651","174011545737251",0.00,-19.00,0,293.36,297.87,0.0,0.0,0.000,1192317.8,1192317.8,12332,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846930,153287.00
01/30/2019 06:15,2,0.000,ALERT,210.80,298.17,60.006,1548846904,"201051344000594","174011545737251",0.00,-18.00,0,295.76,299.67,0.0,0.0,0.000,1207142.6,1207142.6,36146,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846932,153288.00
01/30/2019 06:15,2,0.000,ALERT,211.25,297.57,59.980,1548846904,"201051344000469","174011545737251",0.00,-18.00,0,295.16,299.67,0.0,0.0,0.000,1191484.2,1191484.2,4436,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846933,153289.00
01/30/2019 06:15,2,0.000,ALERT,210.57,295.76,60.001,1548846904,"201051344000585","174011545737251",0.00,-17.00,0,293.66,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12375,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846935,153290.00
01/30/2019 06:15,2,0.000,ALERT,211.70,297.57,60.001,1548846904,"201051344000853","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1207338.2,1207338.2,4392,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846937,153291.00
01/30/2019 06:15,2,0.000,ALERT,210.57,296.06,60.012,1548846904,"201051344001145","174011545737251",0.00,-17.00,0,294.56,299.07,0.0,0.0,0.000,1206050.8,1206050.8,12306,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846939,153292.00
01/30/2019 06:15,2,0.000,ALERT,210.35,295.76,59.996,1548846904,"201051344000438","174011545737251",0.00,-18.00,0,294.26,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12340,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846941,153293.00
01/30/2019 06:15,2,0.000,ALERT,209.90,295.76,60.006,1548846904,"201051344001135","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1188139.9,1188139.9,12315,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846942,153294.00
01/30/2019 06:15,2,0.000,ALERT,211.03,297.87,60.001,1548846904,"201051344000983","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1206867.1,1206867.1,4395,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846944,153295.00
01/30/2019 06:15,2,0.000,ALERT,210.57,295.46,60.006,1548846904,"201051344001203","174011545737251",0.00,-18.00,0,293.96,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12344,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846946,153296.00
01/30/2019 06:15,2,0.000,ALERT,210.35,296.36,60.006,1548846904,"201051344001230","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1191542.6,1191542.6,12321,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846948,153297.00
01/30/2019 06:15,2,0.000,ALERT,210.12,295.76,59.996,1548846904,"201051344000646","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1186160.5,1186160.5,12316,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846950,153298.00
01/30/2019 06:15,2,0.000,ALERT,211.48,296.96,60.006,1548846904,"201051344000867","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1188157.1,1188157.1,36182,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846951,153299.00
01/30/2019 06:15,2,0.000,ALERT,211.93,297.87,60.012,1548846904,"201051344000633","174011545737251",0.00,-17.00,0,294.26,299.67,0.0,0.0,0.000,1187096.6,1187096.6,36241,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846953,153300.00
01/30/2019 06:15,2,0.000,ALERT,210.12,296.06,60.006,1548846904,"201051344000955","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12335,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846955,153301.00
01/30/2019 06:15,2,0.000,ALERT,211.25,297.26,60.001,1548846904,"201051344000648","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1195330.7,1195330.7,36136,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846957,153302.00
01/30/2019 06:15,2,0.000,ALERT,211.70,298.17,60.001,1548846904,"201051344000645","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1199620.5,1199620.5,36111,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548846959,153303.00
01/30/2019 06:15,2,0.000,ALERT,211.25,298.47,60.022,1548846904,"201051344000569","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1217063.9,1217063.9,4339,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548846961,153304.00
01/30/2019 06:15,2,0.000,ALERT,211.70,297.57,60.001,1548846904,"179051228000119","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,3662.8,3662.8,4385,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548846962,153305.00
01/30/2019 06:30,2,0.000,ALERT,211.25,298.17,60.022,1548847804,"201051344000579","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1216430.8,1216430.8,4422,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847806,153306.00
01/30/2019 06:30,2,0.000,ALERT,210.35,295.46,60.017,1548847804,"201051344001025","174011545737251",0.00,-18.00,0,293.66,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12346,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847808,153307.00
01/30/2019 06:30,2,0.000,ALERT,210.35,296.06,60.022,1548847804,"201051344001093","174011545737251",0.00,-15.00,0,293.06,297.87,0.0,0.0,0.000,1193464.1,1193464.1,12331,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548847810,153308.00
01/30/2019 06:30,2,0.000,ALERT,211.03,297.57,59.990,1548847804,"201051344000458","174011545737251",0.00,-14.00,0,295.76,300.87,0.0,0.0,0.000,1202730.6,1202730.6,4426,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548847811,153309.00
01/30/2019 06:30,2,0.000,ALERT,210.35,296.66,60.049,1548847804,"201051344000890","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1197542.1,1197542.1,12316,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847813,153310.00
01/30/2019 06:30,2,0.000,ALERT,210.80,296.96,59.975,1548847804,"201051344000988","174011545737251",0.00,-16.00,0,293.36,299.97,0.0,0.0,0.000,937967.3,937967.3,4473,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548847815,153311.00
01/30/2019 06:30,2,0.000,ALERT,211.03,297.26,60.012,1548847804,"201051344000582","174011545737251",0.00,-19.00,0,294.56,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12279,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548847817,153312.00
01/30/2019 06:30,2,0.000,ALERT,211.03,297.87,60.012,1548847804,"201051344000868","174011545737251",0.00,-16.00,0,295.76,301.17,0.0,0.0,0.000,1189460.6,1189460.6,36165,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847819,153313.00
01/30/2019 06:30,2,0.000,ALERT,211.70,298.17,60.012,1548847804,"201051344000576","174011545737251",0.00,-16.00,0,296.06,301.17,0.0,0.0,0.000,1203165.1,1203165.1,8585,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847821,153314.00
01/30/2019 06:30,2,0.000,ALERT,211.48,297.57,60.022,1548847804,"201051344001158","174011545737251",0.00,-18.00,0,295.16,300.57,0.0,0.0,0.000,1182624.2,1182624.2,4449,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847823,153315.00
01/30/2019 06:30,2,0.000,ALERT,210.57,295.76,60.012,1548847804,"201051344000917","174011545737251",0.00,-14.00,0,292.46,297.87,0.0,0.0,0.000,1194366.0,1194366.0,12264,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847824,153316.00
01/30/2019 06:30,2,0.000,ALERT,210.57,295.76,59.985,1548847804,"201051344000417","174011545737251",0.00,-17.00,0,293.36,297.87,0.0,0.0,0.000,969176.8,969176.8,12370,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847826,153317.00
01/30/2019 06:30,2,0.000,ALERT,210.80,296.06,60.012,1548847804,"201051344000685","174011545737251",0.00,-16.00,0,293.36,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12341,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847828,153318.00
01/30/2019 06:30,2,0.000,ALERT,210.35,295.16,60.012,1548847804,"201051344000651","174011545737251",0.00,-19.00,0,293.06,297.57,0.0,0.0,0.000,1192317.8,1192317.8,12334,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847830,153319.00
01/30/2019 06:30,2,0.000,ALERT,210.80,297.87,60.012,1548847804,"201051344000594","174011545737251",0.00,-17.00,0,295.16,300.87,0.0,0.0,0.000,1207142.6,1207142.6,36148,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847832,153320.00
01/30/2019 06:30,2,0.000,ALERT,211.25,297.57,60.012,1548847804,"201051344000469","174011545737251",0.00,-18.00,0,294.86,300.57,0.0,0.0,0.000,1191484.2,1191484.2,4438,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847834,153321.00
01/30/2019 06:30,2,0.000,ALERT,210.57,296.36,60.006,1548847804,"201051344000585","174011545737251",0.00,-16.00,0,293.36,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12377,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847836,153322.00
01/30/2019 06:30,2,0.000,ALERT,211.93,297.57,60.022,1548847804,"201051344000853","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1207338.2,1207338.2,4394,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847837,153323.00
01/30/2019 06:30,2,0.000,ALERT,210.80,296.36,60.028,1548847804,"201051344001145","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1206050.8,1206050.8,12308,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847839,153324.00
01/30/2019 06:30,2,0.000,ALERT,210.57,296.36,60.012,1548847804,"201051344000438","174011545737251",0.00,-18.00,0,294.26,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12342,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847841,153325.00
01/30/2019 06:30,2,0.000,ALERT,210.12,296.36,60.012,1548847804,"201051344001135","174011545737251",0.00,-17.00,0,293.96,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12317,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548847843,153326.00
01/30/2019 06:30,2,0.000,ALERT,211.03,297.26,60.012,1548847804,"201051344000983","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1206867.1,1206867.1,4397,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847845,153327.00
01/30/2019 06:30,2,0.000,ALERT,210.57,295.46,60.049,1548847804,"201051344001203","174011545737251",0.00,-18.00,0,293.66,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12346,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847846,153328.00
01/30/2019 06:30,2,0.000,ALERT,210.35,296.36,60.012,1548847804,"201051344001230","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1191542.6,1191542.6,12323,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847848,153329.00
01/30/2019 06:30,2,0.000,ALERT,210.35,296.06,60.017,1548847804,"201051344000646","174011545737251",0.00,-18.00,0,293.36,298.17,0.0,0.0,0.000,1186160.5,1186160.5,12318,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847850,153330.00
01/30/2019 06:30,2,0.000,ALERT,211.48,296.66,60.022,1548847804,"201051344000867","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1188157.1,1188157.1,36184,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847852,153331.00
01/30/2019 06:30,2,0.000,ALERT,211.70,296.96,60.017,1548847804,"201051344000633","174011545737251",0.00,-17.00,0,294.56,300.57,0.0,0.0,0.000,1187096.6,1187096.6,36243,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847854,153332.00
01/30/2019 06:30,2,0.000,ALERT,209.90,295.76,60.017,1548847804,"201051344000955","174011545737251",0.00,-17.00,0,294.26,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12337,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847855,153333.00
01/30/2019 06:30,2,0.000,ALERT,211.03,296.66,60.022,1548847804,"201051344000648","174011545737251",0.00,-19.00,0,295.16,299.97,0.0,0.0,0.000,1195330.7,1195330.7,36138,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847857,153334.00
01/30/2019 06:30,2,0.000,ALERT,211.48,297.26,59.990,1548847804,"201051344000645","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1199620.5,1199620.5,36113,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847859,153335.00
01/30/2019 06:30,2,0.000,ALERT,211.25,297.87,60.049,1548847804,"201051344000569","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1217063.9,1217063.9,4341,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548847861,153336.00
01/30/2019 06:30,2,0.000,ALERT,211.48,296.96,60.049,1548847804,"179051228000119","174011545737251",0.00,-14.00,0,294.86,300.27,0.0,0.0,0.000,3662.8,3662.8,4387,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548847863,153337.00
