ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 06:45,2,0.000,ALERT,210.80,298.17,60.033,1548848703,"201051344000579","174011545737251",0.00,-16.00,0,295.76,299.97,0.0,0.0,0.000,1216430.8,1216430.8,4424,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848706,153338.00
01/30/2019 06:45,2,0.000,ALERT,209.67,294.26,60.022,1548848703,"201051344001025","174011545737251",0.00,-18.00,0,292.76,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12348,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848707,153339.00
01/30/2019 06:45,2,0.000,ALERT,209.90,295.16,60.043,1548848703,"201051344001093","174011545737251",0.00,-15.00,0,293.36,297.57,0.0,0.0,0.000,1193464.1,1193464.1,12333,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848709,153340.00
01/30/2019 06:45,2,0.000,ALERT,210.80,297.26,59.996,1548848703,"201051344000458","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1202730.6,1202730.6,4428,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848711,153341.00
01/30/2019 06:45,2,0.000,ALERT,209.67,295.16,60.006,1548848703,"201051344000890","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1197542.1,1197542.1,12318,0,0,0,L,1122011218,1,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848713,153342.00
01/30/2019 06:45,2,0.000,ALERT,210.35,296.96,59.990,1548848703,"201051344000988","174011545737251",0.00,-16.00,0,292.46,298.47,0.0,0.0,0.000,937967.3,937967.3,4475,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848715,153343.00
01/30/2019 06:45,2,0.000,ALERT,210.12,295.76,60.001,1548848703,"201051344000582","174011545737251",0.00,-18.00,0,294.26,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12281,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848716,153344.00
01/30/2019 06:45,2,0.000,ALERT,210.80,297.87,60.001,1548848703,"201051344000868","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1189460.6,1189460.6,36167,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848718,153345.00
01/30/2019 06:45,2,0.000,ALERT,211.03,297.57,60.022,1548848703,"201051344000576","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1203165.1,1203165.1,8587,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848720,153346.00
01/30/2019 06:45,2,0.000,ALERT,211.03,297.26,59.996,1548848703,"201051344001158","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1182624.2,1182624.2,4451,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848722,153347.00
01/30/2019 06:45,2,0.000,ALERT,210.12,294.56,60.006,1548848703,"201051344000917","174011545737251",0.00,-14.00,0,292.16,296.96,0.0,0.0,0.000,1194366.0,1194366.0,12266,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848724,153348.00
01/30/2019 06:45,2,0.000,ALERT,210.12,294.56,60.033,1548848703,"201051344000417","174011545737251",0.00,-17.00,0,293.06,297.26,0.0,0.0,0.000,969176.8,969176.8,12372,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848726,153349.00
01/30/2019 06:45,2,0.000,ALERT,210.12,294.86,60.001,1548848703,"201051344000685","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12343,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848727,153350.00
01/30/2019 06:45,2,0.000,ALERT,209.90,294.26,60.001,1548848703,"201051344000651","174011545737251",0.00,-19.00,0,292.76,296.96,0.0,0.0,0.000,1192317.8,1192317.8,12336,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848729,153351.00
01/30/2019 06:45,2,0.000,ALERT,210.35,298.17,60.012,1548848703,"201051344000594","174011545737251",0.00,-18.00,0,294.56,299.07,0.0,0.0,0.000,1207142.6,1207142.6,36150,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848731,153352.00
01/30/2019 06:45,2,0.000,ALERT,210.80,297.57,59.969,1548848703,"201051344000469","174011545737251",0.00,-18.00,0,294.26,298.77,0.0,0.0,0.000,1191484.2,1191484.2,4440,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848733,153353.00
01/30/2019 06:45,2,0.000,ALERT,209.67,294.86,60.028,1548848703,"201051344000585","174011545737251",0.00,-16.00,0,293.06,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12379,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848735,153354.00
01/30/2019 06:45,2,0.000,ALERT,211.48,297.26,59.964,1548848703,"201051344000853","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1207338.2,1207338.2,4396,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848737,153355.00
01/30/2019 06:45,2,0.000,ALERT,210.35,295.16,59.975,1548848703,"201051344001145","174011545737251",0.00,-17.00,0,293.96,298.17,0.0,0.0,0.000,1206050.8,1206050.8,12310,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848739,153356.00
01/30/2019 06:45,2,0.000,ALERT,209.90,294.86,59.975,1548848703,"201051344000438","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12344,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848740,153357.00
01/30/2019 06:45,2,0.000,ALERT,209.44,295.16,60.054,1548848703,"201051344001135","174011545737251",0.00,-17.00,0,293.66,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12319,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848742,153358.00
01/30/2019 06:45,2,0.000,ALERT,210.80,297.57,59.996,1548848703,"201051344000983","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4399,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848744,153359.00
01/30/2019 06:45,2,0.000,ALERT,209.90,294.56,60.001,1548848703,"201051344001203","174011545737251",0.00,-18.00,0,293.06,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12348,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848746,153360.00
01/30/2019 06:45,2,0.000,ALERT,209.90,295.46,60.006,1548848703,"201051344001230","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1191542.6,1191542.6,12325,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848748,153361.00
01/30/2019 06:45,2,0.000,ALERT,209.67,294.86,60.017,1548848703,"201051344000646","174011545737251",0.00,-18.00,0,293.06,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12320,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848749,153362.00
01/30/2019 06:45,2,0.000,ALERT,211.03,296.66,60.001,1548848703,"201051344000867","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36186,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848751,153363.00
01/30/2019 06:45,2,0.000,ALERT,211.48,296.96,60.012,1548848703,"201051344000633","174011545737251",0.00,-17.00,0,293.36,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36245,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848753,153364.00
01/30/2019 06:45,2,0.000,ALERT,209.67,294.86,60.006,1548848703,"201051344000955","174011545737251",0.00,-17.00,0,293.36,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12339,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848755,153365.00
01/30/2019 06:45,2,0.000,ALERT,210.80,296.36,60.022,1548848703,"201051344000648","174011545737251",0.00,-19.00,0,293.96,298.47,0.0,0.0,0.000,1195330.7,1195330.7,36140,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548848757,153366.00
01/30/2019 06:45,2,0.000,ALERT,211.25,297.26,60.043,1548848703,"201051344000645","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1199620.5,1199620.5,36115,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848759,153367.00
01/30/2019 06:45,2,0.000,ALERT,210.80,297.57,60.006,1548848703,"201051344000569","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1217063.9,1217063.9,4343,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548848760,153368.00
01/30/2019 06:45,2,0.000,ALERT,211.25,296.96,60.001,1548848703,"179051228000119","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,3662.8,3662.8,4389,0,0,0,L,46974696,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548848762,153369.00
01/30/2019 07:00,2,0.000,ALERT,211.93,299.67,60.059,1548849604,"201051344000579","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1216430.8,1216430.8,4426,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849606,153370.00
01/30/2019 07:00,2,0.000,ALERT,210.57,296.06,60.001,1548849604,"201051344001025","174011545737251",0.00,-18.00,0,292.46,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12350,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849608,153371.00
01/30/2019 07:00,2,0.000,ALERT,210.57,296.96,60.059,1548849604,"201051344001093","174011545737251",0.00,-15.00,0,293.06,298.17,0.0,0.0,0.000,1193464.1,1193464.1,12335,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849610,153372.00
01/30/2019 07:00,2,0.000,ALERT,211.93,298.77,60.012,1548849604,"201051344000458","174011545737251",0.00,-14.00,0,295.16,300.87,0.0,0.0,0.000,1202730.6,1202730.6,4430,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849612,153373.00
01/30/2019 07:00,2,0.000,ALERT,210.57,297.26,59.996,1548849604,"201051344000890","174011545737251",0.00,-16.00,0,293.06,299.07,0.0,0.0,0.000,1197542.1,1197542.1,12320,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849614,153374.00
01/30/2019 07:00,2,0.000,ALERT,211.70,298.47,60.012,1548849604,"201051344000988","174011545737251",0.00,-16.00,0,292.76,299.67,0.0,0.0,0.000,937967.3,937967.3,4477,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548849616,153375.00
01/30/2019 07:00,2,0.000,ALERT,211.25,298.17,60.006,1548849604,"201051344000582","174011545737251",0.00,-18.00,0,293.66,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12283,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849617,153376.00
01/30/2019 07:00,2,0.000,ALERT,211.70,299.37,60.012,1548849604,"201051344000868","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1189460.6,1189460.6,36169,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849619,153377.00
01/30/2019 07:00,2,0.000,ALERT,212.38,299.37,59.959,1548849604,"201051344000576","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1203165.1,1203165.1,8589,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548849621,153378.00
01/30/2019 07:00,2,0.000,ALERT,211.93,298.77,60.001,1548849604,"201051344001158","174011545737251",0.00,-18.00,0,294.86,299.97,0.0,0.0,0.000,1182624.2,1182624.2,4453,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849623,153379.00
01/30/2019 07:00,2,0.000,ALERT,211.03,296.66,60.001,1548849604,"201051344000917","174011545737251",0.00,-15.00,0,291.85,297.87,0.0,0.0,0.000,1194366.0,1194366.0,12268,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849625,153380.00
01/30/2019 07:00,2,0.000,ALERT,211.03,296.66,60.022,1548849604,"201051344000417","174011545737251",0.00,-17.00,0,292.46,297.87,0.0,0.0,0.000,969176.8,969176.8,12374,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849626,153381.00
01/30/2019 07:00,2,0.000,ALERT,211.03,296.96,60.001,1548849604,"201051344000685","174011545737251",0.00,-17.00,0,292.16,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12345,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548849628,153382.00
01/30/2019 07:00,2,0.000,ALERT,210.80,296.06,60.006,1548849604,"201051344000651","174011545737251",0.00,-19.00,0,292.46,297.57,0.0,0.0,0.000,1192317.8,1192317.8,12338,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548849630,153383.00
01/30/2019 07:00,2,0.000,ALERT,211.48,298.77,59.996,1548849604,"201051344000594","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1207142.6,1207142.6,36152,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849632,153384.00
01/30/2019 07:00,2,0.000,ALERT,211.93,298.77,60.038,1548849604,"201051344000469","174011545737251",0.00,-18.00,0,294.56,299.97,0.0,0.0,0.000,1191484.2,1191484.2,4442,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849634,153385.00
01/30/2019 07:00,2,0.000,ALERT,210.80,297.26,60.012,1548849604,"201051344000585","174011545737251",0.00,-16.00,0,292.46,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12381,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849636,153386.00
01/30/2019 07:00,2,0.000,ALERT,212.38,298.47,60.001,1548849604,"201051344000853","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1207338.2,1207338.2,4398,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849637,153387.00
01/30/2019 07:00,2,0.000,ALERT,211.03,297.57,60.001,1548849604,"201051344001145","174011545737251",0.00,-17.00,0,293.06,298.77,0.0,0.0,0.000,1206050.8,1206050.8,12312,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849639,153388.00
01/30/2019 07:00,2,0.000,ALERT,210.80,296.96,60.001,1548849604,"201051344000438","174011545737251",0.00,-18.00,0,293.06,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12346,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548849641,153389.00
01/30/2019 07:00,2,0.000,ALERT,210.35,296.96,59.996,1548849604,"201051344001135","174011545737251",0.00,-17.00,0,293.36,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12321,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849643,153390.00
01/30/2019 07:00,2,0.000,ALERT,211.70,298.77,60.033,1548849604,"201051344000983","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1206867.1,1206867.1,4401,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849645,153391.00
01/30/2019 07:00,2,0.000,ALERT,210.57,296.66,59.996,1548849604,"201051344001203","174011545737251",0.00,-18.00,0,292.46,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12350,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849646,153392.00
01/30/2019 07:00,2,0.000,ALERT,210.80,297.57,59.975,1548849604,"201051344001230","174011545737251",0.00,-17.00,0,293.36,298.47,0.0,0.0,0.000,1191542.6,1191542.6,12327,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548849648,153393.00
01/30/2019 07:00,2,0.000,ALERT,210.57,297.26,60.001,1548849604,"201051344000646","174011545737251",0.00,-18.00,0,292.16,298.17,0.0,0.0,0.000,1186160.5,1186160.5,12322,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849651,153394.00
01/30/2019 07:00,2,0.000,ALERT,211.70,297.26,60.001,1548849604,"201051344000867","174011545737251",0.00,-15.00,0,294.26,299.97,0.0,0.0,0.000,1188157.1,1188157.1,36188,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849652,153395.00
01/30/2019 07:00,2,0.000,ALERT,212.38,298.47,60.001,1548849604,"201051344000633","174011545737251",0.00,-18.00,0,293.96,299.67,0.0,0.0,0.000,1187096.6,1187096.6,36247,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548849654,153396.00
01/30/2019 07:00,2,0.000,ALERT,210.35,296.96,59.990,1548849604,"201051344000955","174011545737251",0.00,-17.00,0,292.46,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12341,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849656,153397.00
01/30/2019 07:00,2,0.000,ALERT,211.48,297.26,59.996,1548849604,"201051344000648","174011545737251",0.00,-19.00,0,293.96,299.67,0.0,0.0,0.000,1195330.7,1195330.7,36142,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849658,153398.00
01/30/2019 07:00,2,0.000,ALERT,211.93,298.17,59.996,1548849604,"201051344000645","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1199620.5,1199620.5,36117,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548849660,153399.00
01/30/2019 07:00,2,0.000,ALERT,211.48,298.47,59.990,1548849604,"201051344000569","174011545737251",0.00,-17.00,0,295.76,300.87,0.0,0.0,0.000,1217063.9,1217063.9,4345,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548849662,153400.00
01/30/2019 07:00,2,0.000,ALERT,211.93,297.57,60.028,1548849604,"179051228000119","174011545737251",0.00,-14.00,0,293.96,299.37,0.0,0.0,0.000,3662.8,3662.8,4391,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548849663,153401.00
01/30/2019 07:15,2,0.000,ALERT,211.03,298.77,59.980,1548850504,"201051344000579","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1216430.8,1216430.8,4428,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548850506,153402.00
01/30/2019 07:15,2,0.000,ALERT,210.35,296.06,59.985,1548850504,"201051344001025","174011545737251",0.00,-18.00,0,293.96,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12352,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850508,153403.00
01/30/2019 07:15,2,0.000,ALERT,210.35,296.96,59.985,1548850504,"201051344001093","174011545737251",0.00,-14.00,0,294.86,298.47,0.0,0.0,0.000,1193464.1,1193464.1,12337,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548850510,153404.00
01/30/2019 07:15,2,0.000,ALERT,211.03,297.87,59.996,1548850504,"201051344000458","174011545737251",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,1202730.6,1202730.6,4432,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850512,153405.00
01/30/2019 07:15,2,0.000,ALERT,210.35,297.26,59.959,1548850504,"201051344000890","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1197542.1,1197542.1,12322,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850514,153406.00
01/30/2019 07:15,2,0.000,ALERT,210.80,297.57,59.996,1548850504,"201051344000988","174011545737251",0.00,-16.00,0,293.66,299.67,0.0,0.0,0.000,937967.3,937967.3,4479,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850516,153407.00
01/30/2019 07:15,2,0.000,ALERT,210.80,297.57,59.943,1548850504,"201051344000582","174011545737251",0.00,-19.00,0,296.06,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12285,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850518,153408.00
01/30/2019 07:15,2,0.000,ALERT,211.03,298.47,59.996,1548850504,"201051344000868","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1189460.6,1189460.6,36171,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850519,153409.00
01/30/2019 07:15,2,0.000,ALERT,211.70,298.47,59.990,1548850504,"201051344000576","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1203165.1,1203165.1,8591,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850521,153410.00
01/30/2019 07:15,2,0.000,ALERT,211.25,297.87,59.990,1548850504,"201051344001158","174011545737251",0.00,-18.00,0,295.76,299.97,0.0,0.0,0.000,1182624.2,1182624.2,4455,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850523,153411.00
01/30/2019 07:15,2,0.000,ALERT,210.57,296.06,60.001,1548850504,"201051344000917","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1194366.0,1194366.0,12270,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850525,153412.00
01/30/2019 07:15,2,0.000,ALERT,210.57,296.06,60.001,1548850504,"201051344000417","174011545737251",0.00,-17.00,0,294.56,298.17,0.0,0.0,0.000,969176.8,969176.8,12376,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850527,153413.00
01/30/2019 07:15,2,0.000,ALERT,210.57,296.36,59.996,1548850504,"201051344000685","174011545737251",0.00,-17.00,0,294.86,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12347,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850529,153414.00
01/30/2019 07:15,2,0.000,ALERT,210.57,296.06,60.001,1548850504,"201051344000651","174011545737251",0.00,-19.00,0,294.26,297.87,0.0,0.0,0.000,1192317.8,1192317.8,12340,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850530,153415.00
01/30/2019 07:15,2,0.000,ALERT,210.57,298.47,59.990,1548850504,"201051344000594","174011545737251",0.00,-18.00,0,295.76,300.27,0.0,0.0,0.000,1207142.6,1207142.6,36154,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850532,153416.00
01/30/2019 07:15,2,0.000,ALERT,211.03,298.17,60.006,1548850504,"201051344000469","174011545737251",0.00,-18.00,0,295.16,300.27,0.0,0.0,0.000,1191484.2,1191484.2,4444,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850534,153417.00
01/30/2019 07:15,2,0.000,ALERT,210.12,296.66,60.012,1548850504,"201051344000585","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12383,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850536,153418.00
01/30/2019 07:15,2,0.000,ALERT,211.48,297.87,59.975,1548850504,"201051344000853","174011545737251",0.00,-17.00,0,295.76,300.27,0.0,0.0,0.000,1207338.2,1207338.2,4400,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850538,153419.00
01/30/2019 07:15,2,0.000,ALERT,210.57,296.66,59.996,1548850504,"201051344001145","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1206050.8,1206050.8,12314,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850540,153420.00
01/30/2019 07:15,2,0.000,ALERT,210.57,296.66,59.964,1548850504,"201051344000438","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1199984.9,1199984.9,12348,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548850541,153421.00
01/30/2019 07:15,2,0.000,ALERT,210.12,296.66,60.017,1548850504,"201051344001135","174011545737251",0.00,-17.00,0,295.16,299.07,0.0,0.0,0.000,1188139.9,1188139.9,12323,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850543,153422.00
01/30/2019 07:15,2,0.000,ALERT,211.03,297.87,60.022,1548850504,"201051344000983","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1206867.1,1206867.1,4403,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850545,153423.00
01/30/2019 07:15,2,0.000,ALERT,210.35,296.06,60.022,1548850504,"201051344001203","174011545737251",0.00,-18.00,0,294.56,299.97,0.0,0.0,0.000,1197087.4,1197087.4,12352,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850547,153424.00
01/30/2019 07:15,2,0.000,ALERT,210.35,296.96,60.022,1548850504,"201051344001230","174011545737251",0.00,-17.00,0,295.16,298.77,0.0,0.0,0.000,1191542.6,1191542.6,12329,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850549,153425.00
01/30/2019 07:15,2,0.000,ALERT,210.12,296.36,60.022,1548850504,"201051344000646","174011545737251",0.00,-18.00,0,294.86,298.47,0.0,0.0,0.000,1186160.5,1186160.5,12324,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850551,153426.00
01/30/2019 07:15,2,0.000,ALERT,211.25,296.96,60.028,1548850504,"201051344000867","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1188157.1,1188157.1,36190,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850552,153427.00
01/30/2019 07:15,2,0.000,ALERT,211.70,297.87,60.075,1548850504,"201051344000633","174011545737251",0.00,-17.00,0,294.56,299.67,0.0,0.0,0.000,1187096.6,1187096.6,36249,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850554,153428.00
01/30/2019 07:15,2,0.000,ALERT,209.90,296.36,59.975,1548850504,"201051344000955","174011545737251",0.00,-17.00,0,294.86,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12343,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850556,153429.00
01/30/2019 07:15,2,0.000,ALERT,210.80,296.96,59.980,1548850504,"201051344000648","174011545737251",0.00,-19.00,0,294.86,299.67,0.0,0.0,0.000,1195330.7,1195330.7,36144,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850558,153430.00
01/30/2019 07:15,2,0.000,ALERT,211.25,297.57,59.980,1548850504,"201051344000645","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1199620.5,1199620.5,36119,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850560,153431.00
01/30/2019 07:15,2,0.000,ALERT,211.03,298.17,60.022,1548850504,"201051344000569","174011545737251",0.00,-17.00,0,296.36,300.87,0.0,0.0,0.000,1217063.9,1217063.9,4347,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548850562,153432.00
01/30/2019 07:15,2,0.000,ALERT,211.48,296.96,59.985,1548850504,"179051228000119","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,3662.8,3662.8,4393,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548850563,153433.00
01/30/2019 07:30,2,0.000,ALERT,211.03,298.17,60.012,1548851404,"201051344000579","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1216430.8,1216430.8,4430,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851406,153434.00
01/30/2019 07:30,2,0.000,ALERT,209.90,295.46,60.022,1548851404,"201051344001025","174011545737251",0.00,-18.00,0,293.96,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12354,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548851408,153435.00
01/30/2019 07:30,2,0.000,ALERT,209.90,296.06,60.017,1548851404,"201051344001093","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,1193464.1,1193464.1,12339,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548851410,153436.00
01/30/2019 07:30,2,0.000,ALERT,210.80,297.26,60.022,1548851404,"201051344000458","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1202730.6,1202730.6,4434,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851412,153437.00
01/30/2019 07:30,2,0.000,ALERT,209.90,296.66,60.049,1548851404,"201051344000890","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1197542.1,1197542.1,12324,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851414,153438.00
01/30/2019 07:30,2,0.000,ALERT,210.57,296.66,60.012,1548851404,"201051344000988","174011545737251",0.00,-16.00,0,293.36,299.07,0.0,0.0,0.000,937967.3,937967.3,4481,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851416,153439.00
01/30/2019 07:30,2,0.000,ALERT,210.35,297.26,60.028,1548851404,"201051344000582","174011545737251",0.00,-19.00,0,295.46,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12287,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851417,153440.00
01/30/2019 07:30,2,0.000,ALERT,210.80,298.17,59.985,1548851404,"201051344000868","174011545737251",0.00,-17.00,0,296.36,299.67,0.0,0.0,0.000,1189460.6,1189460.6,36173,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851419,153441.00
01/30/2019 07:30,2,0.000,ALERT,211.25,297.87,60.028,1548851404,"201051344000576","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1203165.1,1203165.1,8593,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851421,153442.00
01/30/2019 07:30,2,0.000,ALERT,211.25,297.57,60.054,1548851404,"201051344001158","174011545737251",0.00,-18.00,0,295.16,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4457,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548851423,153443.00
01/30/2019 07:30,2,0.000,ALERT,210.12,295.76,60.017,1548851404,"201051344000917","174011545737251",0.00,-15.00,0,293.36,297.57,0.0,0.0,0.000,1194366.0,1194366.0,12272,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548851425,153444.00
01/30/2019 07:30,2,0.000,ALERT,210.35,295.76,60.022,1548851404,"201051344000417","174011545737251",0.00,-16.00,0,293.96,297.87,0.0,0.0,0.000,969176.8,969176.8,12378,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548851427,153445.00
01/30/2019 07:30,2,0.000,ALERT,210.35,296.06,60.033,1548851404,"201051344000685","174011545737251",0.00,-16.00,0,294.26,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12349,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548851428,153446.00
01/30/2019 07:30,2,0.000,ALERT,210.12,295.46,60.022,1548851404,"201051344000651","174011545737251",0.00,-19.00,0,293.66,297.57,0.0,0.0,0.000,1192317.8,1192317.8,12342,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851430,153447.00
01/30/2019 07:30,2,0.000,ALERT,210.35,297.57,60.070,1548851404,"201051344000594","174011545737251",0.00,-18.00,0,295.46,299.67,0.0,0.0,0.000,1207142.6,1207142.6,36156,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851432,153448.00
01/30/2019 07:30,2,0.000,ALERT,210.80,297.26,60.017,1548851404,"201051344000469","174011545737251",0.00,-18.00,0,294.86,299.37,0.0,0.0,0.000,1191484.2,1191484.2,4446,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851434,153449.00
01/30/2019 07:30,2,0.000,ALERT,210.12,296.36,60.028,1548851404,"201051344000585","174011545737251",0.00,-17.00,0,293.96,298.17,0.0,0.0,0.000,1206996.1,1206996.1,12385,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851436,153450.00
01/30/2019 07:30,2,0.000,ALERT,211.48,297.26,60.022,1548851404,"201051344000853","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1207338.2,1207338.2,4402,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851438,153451.00
01/30/2019 07:30,2,0.000,ALERT,210.35,296.66,59.975,1548851404,"201051344001145","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1206050.8,1206050.8,12316,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548851440,153452.00
01/30/2019 07:30,2,0.000,ALERT,210.12,296.06,60.017,1548851404,"201051344000438","174011545737251",0.00,-18.00,0,294.86,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12350,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851441,153453.00
01/30/2019 07:30,2,0.000,ALERT,209.67,296.36,60.022,1548851404,"201051344001135","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1188139.9,1188139.9,12325,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851443,153454.00
01/30/2019 07:30,2,0.000,ALERT,210.80,297.87,60.028,1548851404,"201051344000983","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1206867.1,1206867.1,4405,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851445,153455.00
01/30/2019 07:30,2,0.000,ALERT,209.90,295.46,59.985,1548851404,"201051344001203","174011545737251",0.00,-18.00,0,294.26,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12354,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851447,153456.00
01/30/2019 07:30,2,0.000,ALERT,209.90,296.36,60.065,1548851404,"201051344001230","174011545737251",0.00,-17.00,0,294.86,298.47,0.0,0.0,0.000,1191542.6,1191542.6,12331,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851449,153457.00
01/30/2019 07:30,2,0.000,ALERT,209.90,296.36,60.022,1548851404,"201051344000646","174011545737251",0.00,-18.00,0,294.26,297.87,0.0,0.0,0.000,1186160.5,1186160.5,12326,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851451,153458.00
01/30/2019 07:30,2,0.000,ALERT,211.25,296.66,59.985,1548851404,"201051344000867","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36192,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851452,153459.00
01/30/2019 07:30,2,0.000,ALERT,211.70,297.26,60.001,1548851404,"201051344000633","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36251,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851454,153460.00
01/30/2019 07:30,2,0.000,ALERT,209.44,296.06,60.028,1548851404,"201051344000955","174011545737251",0.00,-17.00,0,294.26,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12345,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851456,153461.00
01/30/2019 07:30,2,0.000,ALERT,210.80,296.66,60.028,1548851404,"201051344000648","174011545737251",0.00,-19.00,0,294.56,299.07,0.0,0.0,0.000,1195330.7,1195330.7,36146,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851458,153462.00
01/30/2019 07:30,2,0.000,ALERT,211.25,297.57,60.038,1548851404,"201051344000645","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1199620.5,1199620.5,36121,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851460,153463.00
01/30/2019 07:30,2,0.000,ALERT,210.80,297.87,59.990,1548851404,"201051344000569","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1217063.9,1217063.9,4349,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548851461,153464.00
01/30/2019 07:30,2,0.000,ALERT,211.25,296.96,60.028,1548851404,"179051228000119","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,3662.8,3662.8,4395,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548851463,153465.00
01/30/2019 07:45,2,0.000,ALERT,211.03,297.57,60.049,1548852304,"201051344000579","174011545737251",0.00,-17.00,0,296.06,300.57,0.0,0.0,0.000,1216430.8,1216430.8,4432,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852306,153466.00
01/30/2019 07:45,2,0.000,ALERT,209.90,295.16,60.028,1548852304,"201051344001025","174011545737251",0.00,-18.00,0,293.66,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12356,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852308,153467.00
01/30/2019 07:45,2,0.000,ALERT,210.12,296.06,60.022,1548852304,"201051344001093","174011545737251",0.00,-14.00,0,293.96,297.57,0.0,0.0,0.000,1193464.1,1193464.1,12341,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852310,153468.00
01/30/2019 07:45,2,0.000,ALERT,211.03,296.96,60.028,1548852304,"201051344000458","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1202730.6,1202730.6,4436,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548852312,153469.00
01/30/2019 07:45,2,0.000,ALERT,210.12,296.36,60.028,1548852304,"201051344000890","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1197542.1,1197542.1,12326,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852313,153470.00
01/30/2019 07:45,2,0.000,ALERT,210.57,296.36,60.001,1548852304,"201051344000988","174011545737251",0.00,-16.00,0,292.76,298.77,0.0,0.0,0.000,937967.3,937967.3,4483,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852315,153471.00
01/30/2019 07:45,2,0.000,ALERT,210.80,297.26,60.028,1548852304,"201051344000582","174011545737251",0.00,-19.00,0,294.86,298.77,0.0,0.0,0.000,1177462.3,1177462.3,12289,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548852317,153472.00
01/30/2019 07:45,2,0.000,ALERT,211.03,297.26,60.028,1548852304,"201051344000868","174011545737251",0.00,-16.00,0,296.06,300.57,0.0,0.0,0.000,1189460.6,1189460.6,36175,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548852319,153473.00
01/30/2019 07:45,2,0.000,ALERT,211.48,297.57,60.028,1548852304,"201051344000576","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1203165.1,1203165.1,8595,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548852321,153474.00
01/30/2019 07:45,2,0.000,ALERT,211.25,296.96,60.038,1548852304,"201051344001158","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4459,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852323,153475.00
01/30/2019 07:45,2,0.000,ALERT,210.35,295.46,60.022,1548852304,"201051344000917","174011545737251",0.00,-15.00,0,293.06,296.96,0.0,0.0,0.000,1194366.0,1194366.0,12274,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852324,153476.00
01/30/2019 07:45,2,0.000,ALERT,210.57,295.46,60.028,1548852304,"201051344000417","174011545737251",0.00,-17.00,0,293.66,297.57,0.0,0.0,0.000,969176.8,969176.8,12380,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852326,153477.00
01/30/2019 07:45,2,0.000,ALERT,210.57,296.06,60.059,1548852304,"201051344000685","174011545737251",0.00,-17.00,0,293.66,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12351,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852328,153478.00
01/30/2019 07:45,2,0.000,ALERT,210.35,295.16,60.054,1548852304,"201051344000651","174011545737251",0.00,-19.00,0,293.36,297.26,0.0,0.0,0.000,1192317.8,1192317.8,12344,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548852330,153479.00
01/30/2019 07:45,2,0.000,ALERT,210.57,297.26,60.017,1548852304,"201051344000594","174011545737251",0.00,-18.00,0,294.86,299.67,0.0,0.0,0.000,1207142.6,1207142.6,36158,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548852332,153480.00
01/30/2019 07:45,2,0.000,ALERT,211.25,296.96,60.028,1548852304,"201051344000469","174011545737251",0.00,-18.00,0,294.56,299.07,0.0,0.0,0.000,1191484.2,1191484.2,4448,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852333,153481.00
