ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 07:45,2,0.000,ALERT,210.12,296.06,60.049,1548852304,"201051344000585","174011545737251",0.00,-16.00,0,293.66,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12387,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852335,153482.00
01/30/2019 07:45,2,0.000,ALERT,211.48,296.66,60.028,1548852304,"201051344000853","174011545737251",0.00,-17.00,0,295.16,299.67,0.0,0.0,0.000,1207338.2,1207338.2,4404,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852337,153483.00
01/30/2019 07:45,2,0.000,ALERT,210.35,296.36,60.012,1548852304,"201051344001145","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12318,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548852339,153484.00
01/30/2019 07:45,2,0.000,ALERT,210.35,296.06,60.017,1548852304,"201051344000438","174011545737251",0.00,-18.00,0,294.26,297.87,0.0,0.0,0.000,1199984.9,1199984.9,12352,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852341,153485.00
01/30/2019 07:45,2,0.000,ALERT,209.90,296.06,60.028,1548852304,"201051344001135","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12327,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852343,153486.00
01/30/2019 07:45,2,0.000,ALERT,211.03,296.96,60.028,1548852304,"201051344000983","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1206867.1,1206867.1,4407,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852345,153487.00
01/30/2019 07:45,2,0.000,ALERT,210.12,295.46,60.065,1548852304,"201051344001203","174011545737251",0.00,-18.00,0,293.96,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12356,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852346,153488.00
01/30/2019 07:45,2,0.000,ALERT,210.12,296.36,60.017,1548852304,"201051344001230","174011545737251",0.00,-17.00,0,294.56,297.87,0.0,0.0,0.000,1191542.6,1191542.6,12333,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852348,153489.00
01/30/2019 07:45,2,0.000,ALERT,210.12,296.06,60.038,1548852304,"201051344000646","174011545737251",0.00,-18.00,0,293.66,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12328,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548852350,153490.00
01/30/2019 07:45,2,0.000,ALERT,211.25,296.36,60.028,1548852304,"201051344000867","174011545737251",0.00,-16.00,0,294.26,299.97,0.0,0.0,0.000,1188157.1,1188157.1,36194,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852352,153491.00
01/30/2019 07:45,2,0.000,ALERT,211.93,296.96,60.022,1548852304,"201051344000633","174011545737251",0.00,-18.00,0,293.96,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36253,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852354,153492.00
01/30/2019 07:45,2,0.000,ALERT,209.90,296.06,60.075,1548852304,"201051344000955","174011545737251",0.00,-17.00,0,293.96,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12347,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852355,153493.00
01/30/2019 07:45,2,0.000,ALERT,211.03,296.36,59.990,1548852304,"201051344000648","174011545737251",0.00,-19.00,0,294.26,299.67,0.0,0.0,0.000,1195330.7,1195330.7,36148,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548852357,153494.00
01/30/2019 07:45,2,0.000,ALERT,211.48,296.96,60.028,1548852304,"201051344000645","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1199620.5,1199620.5,36123,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852359,153495.00
01/30/2019 07:45,2,0.000,ALERT,211.25,297.57,59.980,1548852304,"201051344000569","174011545737251",0.00,-17.00,0,295.76,300.57,0.0,0.0,0.000,1217063.9,1217063.9,4351,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548852361,153496.00
01/30/2019 07:45,2,0.000,ALERT,211.48,296.66,60.022,1548852304,"179051228000119","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,3662.8,3662.8,4397,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548852363,153497.00
01/30/2019 08:00,2,0.000,ALERT,210.80,297.57,60.043,1548853204,"201051344000579","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1216430.8,1216430.8,4434,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853206,153498.00
01/30/2019 08:00,2,0.000,ALERT,209.67,294.56,60.006,1548853204,"201051344001025","174011545737251",0.00,-18.00,0,293.36,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12358,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853208,153499.00
01/30/2019 08:00,2,0.000,ALERT,209.67,295.46,60.001,1548853204,"201051344001093","174011545737251",0.00,-15.00,0,293.66,297.57,0.0,0.0,0.000,1193464.1,1193464.1,12343,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548853210,153500.00
01/30/2019 08:00,2,0.000,ALERT,210.57,296.96,60.006,1548853204,"201051344000458","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1202730.6,1202730.6,4438,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853212,153501.00
01/30/2019 08:00,2,0.000,ALERT,209.67,295.76,60.006,1548853204,"201051344000890","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1197542.1,1197542.1,12328,0,0,0,L,1122011218,1,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853213,153502.00
01/30/2019 08:00,2,0.000,ALERT,210.57,296.66,60.017,1548853204,"201051344000988","174011545737251",0.00,-16.00,0,292.16,298.17,0.0,0.0,0.000,937967.3,937967.3,4485,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853215,153503.00
01/30/2019 08:00,2,0.000,ALERT,210.35,296.36,60.001,1548853204,"201051344000582","174011545737251",0.00,-19.00,0,294.86,298.77,0.0,0.0,0.000,1177462.3,1177462.3,12291,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548853217,153504.00
01/30/2019 08:00,2,0.000,ALERT,210.57,297.26,60.012,1548853204,"201051344000868","174011545737251",0.00,-16.00,0,295.46,299.07,0.0,0.0,0.000,1189460.6,1189460.6,36177,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548853219,153505.00
01/30/2019 08:00,2,0.000,ALERT,211.25,297.26,60.038,1548853204,"201051344000576","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1203165.1,1203165.1,8597,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853221,153506.00
01/30/2019 08:00,2,0.000,ALERT,210.80,296.66,60.006,1548853204,"201051344001158","174011545737251",0.00,-18.00,0,294.56,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4461,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853223,153507.00
01/30/2019 08:00,2,0.000,ALERT,210.12,295.16,60.006,1548853204,"201051344000917","174011545737251",0.00,-15.00,0,292.76,297.26,0.0,0.0,0.000,1194366.0,1194366.0,12276,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853225,153508.00
01/30/2019 08:00,2,0.000,ALERT,210.12,294.86,60.006,1548853204,"201051344000417","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,969176.8,969176.8,12382,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548853226,153509.00
01/30/2019 08:00,2,0.000,ALERT,210.12,295.16,59.985,1548853204,"201051344000685","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1198602.6,1198602.6,12353,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853228,153510.00
01/30/2019 08:00,2,0.000,ALERT,209.67,294.56,60.001,1548853204,"201051344000651","174011545737251",0.00,-21.00,0,293.06,297.57,0.0,0.0,0.000,1192317.8,1192317.8,12346,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853230,153511.00
01/30/2019 08:00,2,0.000,ALERT,210.35,296.96,59.996,1548853204,"201051344000594","174011545737251",0.00,-18.00,0,294.56,298.77,0.0,0.0,0.000,1207142.6,1207142.6,36160,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853232,153512.00
01/30/2019 08:00,2,0.000,ALERT,210.80,296.96,59.996,1548853204,"201051344000469","174011545737251",0.00,-18.00,0,293.96,298.47,0.0,0.0,0.000,1191484.2,1191484.2,4450,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853234,153513.00
01/30/2019 08:00,2,0.000,ALERT,209.90,295.46,60.001,1548853204,"201051344000585","174011545737251",0.00,-16.00,0,293.36,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12389,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853236,153514.00
01/30/2019 08:00,2,0.000,ALERT,211.25,296.36,60.049,1548853204,"201051344000853","174011545737251",0.00,-17.00,0,294.86,298.47,0.0,0.0,0.000,1207338.2,1207338.2,4406,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853238,153515.00
01/30/2019 08:00,2,0.000,ALERT,210.12,295.76,59.975,1548853204,"201051344001145","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1206050.8,1206050.8,12320,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853239,153516.00
01/30/2019 08:00,2,0.000,ALERT,209.90,295.46,60.001,1548853204,"201051344000438","174011545737251",0.00,-18.00,0,294.26,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12354,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548853241,153517.00
01/30/2019 08:00,2,0.000,ALERT,209.44,295.46,59.990,1548853204,"201051344001135","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12329,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853243,153518.00
01/30/2019 08:00,2,0.000,ALERT,210.35,296.36,60.001,1548853204,"201051344000983","174011545737251",0.00,-16.00,0,295.16,298.77,0.0,0.0,0.000,1206867.1,1206867.1,4409,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548853245,153519.00
01/30/2019 08:00,2,0.000,ALERT,209.90,294.86,59.969,1548853204,"201051344001203","174011545737251",0.00,-18.00,0,293.36,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12358,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853247,153520.00
01/30/2019 08:00,2,0.000,ALERT,209.67,295.76,59.985,1548853204,"201051344001230","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1191542.6,1191542.6,12335,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853248,153521.00
01/30/2019 08:00,2,0.000,ALERT,209.67,295.46,59.996,1548853204,"201051344000646","174011545737251",0.00,-18.00,0,293.66,297.87,0.0,0.0,0.000,1186160.5,1186160.5,12330,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853250,153522.00
01/30/2019 08:00,2,0.000,ALERT,211.03,295.76,59.996,1548853204,"201051344000867","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36196,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853252,153523.00
01/30/2019 08:00,2,0.000,ALERT,211.48,296.36,60.043,1548853204,"201051344000633","174011545737251",0.00,-17.00,0,293.36,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36255,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853254,153524.00
01/30/2019 08:00,2,0.000,ALERT,209.44,295.16,60.022,1548853204,"201051344000955","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12349,0,0,0,L,1122011218,1,119.97,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548853256,153525.00
01/30/2019 08:00,2,0.000,ALERT,210.57,295.46,59.996,1548853204,"201051344000648","174011545737251",0.00,-19.00,0,293.96,298.47,0.0,0.0,0.000,1195330.7,1195330.7,36150,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853257,153526.00
01/30/2019 08:00,2,0.000,ALERT,211.03,296.66,60.001,1548853204,"201051344000645","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1199620.5,1199620.5,36125,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548853259,153527.00
01/30/2019 08:00,2,0.000,ALERT,210.80,297.26,60.001,1548853204,"201051344000569","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1217063.9,1217063.9,4353,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548853261,153528.00
01/30/2019 08:00,2,0.000,ALERT,211.03,296.06,60.001,1548853204,"179051228000119","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,3662.8,3662.8,4399,0,0,0,L,46974696,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548853263,153529.00
01/30/2019 08:15,2,0.000,ALERT,211.03,297.87,60.059,1548854104,"201051344000579","174011545737251",0.00,-17.00,0,295.46,300.27,0.0,0.0,0.000,1216430.8,1216430.8,4436,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854106,153530.00
01/30/2019 08:15,2,0.000,ALERT,210.12,295.46,60.038,1548854104,"201051344001025","174011545737251",0.00,-18.00,0,293.06,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12360,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854108,153531.00
01/30/2019 08:15,2,0.000,ALERT,210.12,296.06,60.033,1548854104,"201051344001093","174011545737251",0.00,-15.00,0,293.06,297.26,0.0,0.0,0.000,1193464.1,1193464.1,12345,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854110,153532.00
01/30/2019 08:15,2,0.000,ALERT,210.80,296.96,60.033,1548854104,"201051344000458","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1202730.6,1202730.6,4440,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548854112,153533.00
01/30/2019 08:15,2,0.000,ALERT,210.12,296.66,60.038,1548854104,"201051344000890","174011545737251",0.00,-16.00,0,293.96,298.47,0.0,0.0,0.000,1197542.1,1197542.1,12330,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548854114,153534.00
01/30/2019 08:15,2,0.000,ALERT,210.80,296.66,60.038,1548854104,"201051344000988","174011545737251",0.00,-17.00,0,292.16,299.07,0.0,0.0,0.000,937967.3,937967.3,4487,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548854115,153535.00
01/30/2019 08:15,2,0.000,ALERT,210.80,297.26,60.017,1548854104,"201051344000582","174011545737251",0.00,-19.00,0,294.26,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12293,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548854117,153536.00
01/30/2019 08:15,2,0.000,ALERT,211.03,297.57,60.059,1548854104,"201051344000868","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1189460.6,1189460.6,36179,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548854119,153537.00
01/30/2019 08:15,2,0.000,ALERT,211.48,297.57,60.028,1548854104,"201051344000576","174011545737251",0.00,-17.00,0,294.86,299.97,0.0,0.0,0.000,1203165.1,1203165.1,8599,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854121,153538.00
01/30/2019 08:15,2,0.000,ALERT,211.25,297.26,59.996,1548854104,"201051344001158","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1182624.2,1182624.2,4463,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854123,153539.00
01/30/2019 08:15,2,0.000,ALERT,210.35,295.76,60.028,1548854104,"201051344000917","174011545737251",0.00,-15.00,0,292.16,296.96,0.0,0.0,0.000,1194366.0,1194366.0,12278,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854124,153540.00
01/30/2019 08:15,2,0.000,ALERT,210.57,295.76,60.038,1548854104,"201051344000417","174011545737251",0.00,-16.00,0,293.06,296.96,0.0,0.0,0.000,969176.8,969176.8,12384,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854126,153541.00
01/30/2019 08:15,2,0.000,ALERT,210.57,296.06,60.028,1548854104,"201051344000685","174011545737251",0.00,-17.00,0,292.76,297.26,0.0,0.0,0.000,1198602.6,1198602.6,12355,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854128,153542.00
01/30/2019 08:15,2,0.000,ALERT,210.35,295.46,60.065,1548854104,"201051344000651","174011545737251",0.00,-19.00,0,293.06,296.96,0.0,0.0,0.000,1192317.8,1192317.8,12348,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548854130,153543.00
01/30/2019 08:15,2,0.000,ALERT,210.57,297.26,60.022,1548854104,"201051344000594","174011545737251",0.00,-17.00,0,294.26,300.27,0.0,0.0,0.000,1207142.6,1207142.6,36162,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854132,153544.00
01/30/2019 08:15,2,0.000,ALERT,211.25,296.96,59.996,1548854104,"201051344000469","174011545737251",0.00,-18.00,0,293.66,299.67,0.0,0.0,0.000,1191484.2,1191484.2,4452,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854134,153545.00
01/30/2019 08:15,2,0.000,ALERT,210.35,296.36,60.049,1548854104,"201051344000585","174011545737251",0.00,-16.00,0,293.06,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12391,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548854136,153546.00
01/30/2019 08:15,2,0.000,ALERT,211.48,296.36,60.075,1548854104,"201051344000853","174011545737251",0.00,-17.00,0,294.56,299.37,0.0,0.0,0.000,1207338.2,1207338.2,4408,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854137,153547.00
01/30/2019 08:15,2,0.000,ALERT,210.57,296.66,60.038,1548854104,"201051344001145","174011545737251",0.00,-17.00,0,293.36,298.17,0.0,0.0,0.000,1206050.8,1206050.8,12322,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854139,153548.00
01/30/2019 08:15,2,0.000,ALERT,210.57,296.36,60.033,1548854104,"201051344000438","174011545737251",0.00,-18.00,0,293.36,297.87,0.0,0.0,0.000,1199984.9,1199984.9,12356,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854141,153549.00
01/30/2019 08:15,2,0.000,ALERT,209.90,296.36,60.038,1548854104,"201051344001135","174011545737251",0.00,-17.00,0,293.66,298.17,0.0,0.0,0.000,1188139.9,1188139.9,12331,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548854143,153550.00
01/30/2019 08:15,2,0.000,ALERT,211.03,296.96,60.070,1548854104,"201051344000983","174011545737251",0.00,-17.00,0,294.56,299.67,0.0,0.0,0.000,1206867.1,1206867.1,4411,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854145,153551.00
01/30/2019 08:15,2,0.000,ALERT,210.35,295.76,60.038,1548854104,"201051344001203","174011545737251",0.00,-18.00,0,293.06,298.77,0.0,0.0,0.000,1197087.4,1197087.4,12360,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854147,153552.00
01/30/2019 08:15,2,0.000,ALERT,210.35,296.66,60.043,1548854104,"201051344001230","174011545737251",0.00,-17.00,0,293.96,297.57,0.0,0.0,0.000,1191542.6,1191542.6,12337,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854148,153553.00
01/30/2019 08:15,2,0.000,ALERT,209.90,296.36,60.038,1548854104,"201051344000646","174011545737251",0.00,-18.00,0,292.76,297.26,0.0,0.0,0.000,1186160.5,1186160.5,12332,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854150,153554.00
01/30/2019 08:15,2,0.000,ALERT,211.03,295.76,60.033,1548854104,"201051344000867","174011545737251",0.00,-16.00,0,293.66,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36198,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854152,153555.00
01/30/2019 08:15,2,0.000,ALERT,211.48,296.36,60.070,1548854104,"201051344000633","174011545737251",0.00,-17.00,0,293.06,299.67,0.0,0.0,0.000,1187096.6,1187096.6,36257,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854154,153556.00
01/30/2019 08:15,2,0.000,ALERT,209.67,296.06,60.001,1548854104,"201051344000955","174011545737251",0.00,-17.00,0,293.06,297.26,0.0,0.0,0.000,1205220.8,1205220.8,12351,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854156,153557.00
01/30/2019 08:15,2,0.000,ALERT,210.80,295.76,60.028,1548854104,"201051344000648","174011545737251",0.00,-19.00,0,293.36,298.77,0.0,0.0,0.000,1195330.7,1195330.7,36152,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854158,153558.00
01/30/2019 08:15,2,0.000,ALERT,211.25,296.66,60.033,1548854104,"201051344000645","174011545737251",0.00,-16.00,0,294.56,299.67,0.0,0.0,0.000,1199620.5,1199620.5,36127,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548854159,153559.00
01/30/2019 08:15,2,0.000,ALERT,210.80,296.96,60.033,1548854104,"201051344000569","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1217063.9,1217063.9,4355,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548854161,153560.00
01/30/2019 08:15,2,0.000,ALERT,211.25,296.06,60.033,1548854104,"179051228000119","174011545737251",0.00,-15.00,0,293.06,299.07,0.0,0.0,0.000,3662.8,3662.8,4401,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548854163,153561.00
01/30/2019 08:30,2,0.000,ALERT,211.03,297.57,59.990,1548855004,"201051344000579","174011545737251",0.00,-17.00,0,295.46,299.97,0.0,0.0,0.000,1216430.8,1216430.8,4438,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855006,153562.00
01/30/2019 08:30,2,0.000,ALERT,210.12,295.76,60.001,1548855004,"201051344001025","174011545737251",0.00,-18.00,0,293.36,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12362,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855008,153563.00
01/30/2019 08:30,2,0.000,ALERT,210.35,296.36,60.001,1548855004,"201051344001093","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,1193464.1,1193464.1,12347,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855010,153564.00
01/30/2019 08:30,2,0.000,ALERT,210.80,296.66,59.969,1548855004,"201051344000458","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1202730.6,1202730.6,4442,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855012,153565.00
01/30/2019 08:30,2,0.000,ALERT,210.12,296.96,59.985,1548855004,"201051344000890","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1197542.1,1197542.1,12332,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855014,153566.00
01/30/2019 08:30,2,0.000,ALERT,210.80,296.66,59.996,1548855004,"201051344000988","174011545737251",0.00,-17.00,0,292.46,298.17,0.0,0.0,0.000,937967.3,937967.3,4489,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855015,153567.00
01/30/2019 08:30,2,0.000,ALERT,210.80,297.26,60.001,1548855004,"201051344000582","174011545737251",0.00,-19.00,0,294.56,298.77,0.0,0.0,0.000,1177462.3,1177462.3,12295,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855017,153568.00
01/30/2019 08:30,2,0.000,ALERT,210.80,297.26,59.964,1548855004,"201051344000868","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1189460.6,1189460.6,36181,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855019,153569.00
01/30/2019 08:30,2,0.000,ALERT,211.25,297.26,59.996,1548855004,"201051344000576","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1203165.1,1203165.1,8601,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855021,153570.00
01/30/2019 08:30,2,0.000,ALERT,211.03,296.66,59.996,1548855004,"201051344001158","174011545737251",0.00,-18.00,0,294.56,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4465,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855023,153571.00
01/30/2019 08:30,2,0.000,ALERT,210.35,295.76,60.006,1548855004,"201051344000917","174011545737251",0.00,-15.00,0,292.46,297.26,0.0,0.0,0.000,1194366.0,1194366.0,12280,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855025,153572.00
01/30/2019 08:30,2,0.000,ALERT,210.35,295.76,60.012,1548855004,"201051344000417","174011545737251",0.00,-17.00,0,293.36,297.26,0.0,0.0,0.000,969176.8,969176.8,12386,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855026,153573.00
01/30/2019 08:30,2,0.000,ALERT,210.35,296.06,59.975,1548855004,"201051344000685","174011545737251",0.00,-17.00,0,293.66,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12357,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855028,153574.00
01/30/2019 08:30,2,0.000,ALERT,210.12,295.46,59.959,1548855004,"201051344000651","174011545737251",0.00,-19.00,0,293.36,296.96,0.0,0.0,0.000,1192317.8,1192317.8,12350,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855030,153575.00
01/30/2019 08:30,2,0.000,ALERT,210.35,296.96,59.969,1548855004,"201051344000594","174011545737251",0.00,-18.00,0,294.26,298.77,0.0,0.0,0.000,1207142.6,1207142.6,36164,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855032,153576.00
01/30/2019 08:30,2,0.000,ALERT,211.03,296.66,60.006,1548855004,"201051344000469","174011545737251",0.00,-18.00,0,293.66,298.47,0.0,0.0,0.000,1191484.2,1191484.2,4454,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855034,153577.00
01/30/2019 08:30,2,0.000,ALERT,210.12,296.36,60.001,1548855004,"201051344000585","174011545737251",0.00,-16.00,0,293.36,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12393,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855036,153578.00
01/30/2019 08:30,2,0.000,ALERT,211.25,296.66,59.969,1548855004,"201051344000853","174011545737251",0.00,-17.00,0,294.56,299.07,0.0,0.0,0.000,1207338.2,1207338.2,4410,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855038,153579.00
01/30/2019 08:30,2,0.000,ALERT,210.57,296.36,60.006,1548855004,"201051344001145","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12324,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855039,153580.00
01/30/2019 08:30,2,0.000,ALERT,210.12,296.36,60.006,1548855004,"201051344000438","174011545737251",0.00,-18.00,0,293.96,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12358,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855041,153581.00
01/30/2019 08:30,2,0.000,ALERT,209.90,296.66,60.006,1548855004,"201051344001135","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12333,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855043,153582.00
01/30/2019 08:30,2,0.000,ALERT,210.80,296.96,60.001,1548855004,"201051344000983","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1206867.1,1206867.1,4413,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855045,153583.00
01/30/2019 08:30,2,0.000,ALERT,210.12,295.76,60.012,1548855004,"201051344001203","174011545737251",0.00,-18.00,0,293.66,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12362,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855047,153584.00
01/30/2019 08:30,2,0.000,ALERT,210.12,296.66,60.006,1548855004,"201051344001230","174011545737251",0.00,-17.00,0,293.96,298.17,0.0,0.0,0.000,1191542.6,1191542.6,12339,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855049,153585.00
01/30/2019 08:30,2,0.000,ALERT,209.90,296.06,60.006,1548855004,"201051344000646","174011545737251",0.00,-18.00,0,293.06,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12334,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855050,153586.00
01/30/2019 08:30,2,0.000,ALERT,210.80,295.46,59.964,1548855004,"201051344000867","174011545737251",0.00,-17.00,0,293.66,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36200,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855052,153587.00
01/30/2019 08:30,2,0.000,ALERT,211.48,296.36,60.017,1548855004,"201051344000633","174011545737251",0.00,-17.00,0,292.46,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36259,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855054,153588.00
01/30/2019 08:30,2,0.000,ALERT,209.90,296.36,60.012,1548855004,"201051344000955","174011545737251",0.00,-17.00,0,293.66,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12353,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855056,153589.00
01/30/2019 08:30,2,0.000,ALERT,210.80,296.06,60.022,1548855004,"201051344000648","174011545737251",0.00,-19.00,0,293.66,298.77,0.0,0.0,0.000,1195330.7,1195330.7,36154,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855058,153590.00
01/30/2019 08:30,2,0.000,ALERT,211.25,296.66,60.012,1548855004,"201051344000645","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1199620.5,1199620.5,36129,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855059,153591.00
01/30/2019 08:30,2,0.000,ALERT,210.80,297.26,60.028,1548855004,"201051344000569","174011545737251",0.00,-17.00,0,295.16,299.97,0.0,0.0,0.000,1217063.9,1217063.9,4357,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855061,153592.00
01/30/2019 08:30,2,0.000,ALERT,211.25,296.06,60.012,1548855004,"179051228000119","174011545737251",0.00,-15.00,0,292.76,297.87,0.0,0.0,0.000,3662.8,3662.8,4403,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548855063,153593.00
01/30/2019 08:45,2,0.000,ALERT,211.25,297.57,60.006,1548855904,"201051344000579","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1216430.8,1216430.8,4440,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855907,153594.00
01/30/2019 08:45,2,0.000,ALERT,210.80,296.66,60.006,1548855904,"201051344001025","174011545737251",0.00,-18.00,0,293.96,299.67,0.0,0.0,0.000,1201114.4,1201114.4,12364,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855908,153595.00
01/30/2019 08:45,2,0.000,ALERT,210.80,297.26,60.006,1548855904,"201051344001093","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1193464.1,1193464.1,12349,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855910,153596.00
01/30/2019 08:45,2,0.000,ALERT,211.03,297.26,60.012,1548855904,"201051344000458","174011545737251",0.00,-14.00,0,294.86,300.57,0.0,0.0,0.000,1202730.6,1202730.6,4444,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855912,153597.00
01/30/2019 08:45,2,0.000,ALERT,210.80,297.87,60.001,1548855904,"201051344000890","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1197542.1,1197542.1,12334,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855914,153598.00
01/30/2019 08:45,2,0.000,ALERT,210.80,296.66,60.012,1548855904,"201051344000988","174011545737251",0.00,-16.00,0,292.46,299.67,0.0,0.0,0.000,937967.3,937967.3,4491,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855916,153599.00
01/30/2019 08:45,2,0.000,ALERT,211.48,298.17,59.990,1548855904,"201051344000582","174011545737251",0.00,-19.00,0,295.46,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12297,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855918,153600.00
01/30/2019 08:45,2,0.000,ALERT,211.03,297.87,60.017,1548855904,"201051344000868","174011545737251",0.00,-16.00,0,295.16,300.87,0.0,0.0,0.000,1189460.6,1189460.6,36183,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855919,153601.00
01/30/2019 08:45,2,0.000,ALERT,211.48,297.57,60.012,1548855904,"201051344000576","174011545737251",0.00,-16.00,0,294.86,300.57,0.0,0.0,0.000,1203165.1,1203165.1,8603,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855921,153602.00
01/30/2019 08:45,2,0.000,ALERT,211.25,297.26,60.006,1548855904,"201051344001158","174011545737251",0.00,-19.00,0,294.26,299.97,0.0,0.0,0.000,1182624.2,1182624.2,4467,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855923,153603.00
01/30/2019 08:45,2,0.000,ALERT,211.03,296.66,60.043,1548855904,"201051344000917","174011545737251",0.00,-15.00,0,293.06,298.17,0.0,0.0,0.000,1194366.0,1194366.0,12282,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855925,153604.00
01/30/2019 08:45,2,0.000,ALERT,211.03,296.66,60.006,1548855904,"201051344000417","174011545737251",0.00,-17.00,0,293.66,298.47,0.0,0.0,0.000,969176.8,969176.8,12388,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855927,153605.00
01/30/2019 08:45,2,0.000,ALERT,211.25,297.26,60.012,1548855904,"201051344000685","174011545737251",0.00,-17.00,0,293.66,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12359,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855929,153606.00
01/30/2019 08:45,2,0.000,ALERT,211.03,296.36,60.001,1548855904,"201051344000651","174011545737251",0.00,-21.00,0,293.66,298.47,0.0,0.0,0.000,1192317.8,1192317.8,12352,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855930,153607.00
01/30/2019 08:45,2,0.000,ALERT,210.80,297.57,60.038,1548855904,"201051344000594","174011545737251",0.00,-18.00,0,294.26,300.57,0.0,0.0,0.000,1207142.6,1207142.6,36166,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855932,153608.00
01/30/2019 08:45,2,0.000,ALERT,211.25,297.57,60.017,1548855904,"201051344000469","174011545737251",0.00,-18.00,0,293.66,299.97,0.0,0.0,0.000,1191484.2,1191484.2,4456,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855934,153609.00
01/30/2019 08:45,2,0.000,ALERT,211.03,297.26,60.017,1548855904,"201051344000585","174011545737251",0.00,-16.00,0,293.36,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12395,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855936,153610.00
01/30/2019 08:45,2,0.000,ALERT,211.70,297.26,60.022,1548855904,"201051344000853","174011545737251",0.00,-17.00,0,294.56,299.67,0.0,0.0,0.000,1207338.2,1207338.2,4412,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855938,153611.00
01/30/2019 08:45,2,0.000,ALERT,211.03,297.26,59.975,1548855904,"201051344001145","174011545737251",0.00,-17.00,0,294.56,299.67,0.0,0.0,0.000,1206050.8,1206050.8,12326,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855939,153612.00
01/30/2019 08:45,2,0.000,ALERT,210.80,296.96,60.017,1548855904,"201051344000438","174011545737251",0.00,-18.00,0,294.56,299.37,0.0,0.0,0.000,1199984.9,1199984.9,12360,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855941,153613.00
01/30/2019 08:45,2,0.000,ALERT,210.35,296.96,60.022,1548855904,"201051344001135","174011545737251",0.00,-17.00,0,294.26,299.67,0.0,0.0,0.000,1188139.9,1188139.9,12335,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855943,153614.00
01/30/2019 08:45,2,0.000,ALERT,211.25,297.87,60.049,1548855904,"201051344000983","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1206867.1,1206867.1,4415,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855945,153615.00
01/30/2019 08:45,2,0.000,ALERT,210.80,296.66,60.017,1548855904,"201051344001203","174011545737251",0.00,-18.00,0,293.96,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12364,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855947,153616.00
01/30/2019 08:45,2,0.000,ALERT,210.57,297.26,60.012,1548855904,"201051344001230","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1191542.6,1191542.6,12341,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855949,153617.00
01/30/2019 08:45,2,0.000,ALERT,210.57,297.26,60.017,1548855904,"201051344000646","174011545737251",0.00,-18.00,0,293.36,298.47,0.0,0.0,0.000,1186160.5,1186160.5,12336,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855951,153618.00
01/30/2019 08:45,2,0.000,ALERT,211.48,296.66,60.012,1548855904,"201051344000867","174011545737251",0.00,-16.00,0,293.66,299.67,0.0,0.0,0.000,1188157.1,1188157.1,36202,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855952,153619.00
01/30/2019 08:45,2,0.000,ALERT,211.93,297.26,59.975,1548855904,"201051344000633","174011545737251",0.00,-17.00,0,292.46,299.97,0.0,0.0,0.000,1187096.6,1187096.6,36261,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855954,153620.00
01/30/2019 08:45,2,0.000,ALERT,210.35,296.96,60.017,1548855904,"201051344000955","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1205220.8,1205220.8,12355,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548855956,153621.00
01/30/2019 08:45,2,0.000,ALERT,211.25,296.36,60.022,1548855904,"201051344000648","174011545737251",0.00,-19.00,0,293.96,299.37,0.0,0.0,0.000,1195330.7,1195330.7,36156,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855958,153622.00
01/30/2019 08:45,2,0.000,ALERT,211.48,297.26,60.017,1548855904,"201051344000645","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1199620.5,1199620.5,36131,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855960,153623.00
01/30/2019 08:45,2,0.000,ALERT,211.25,297.57,60.028,1548855904,"201051344000569","174011545737251",0.00,-17.00,0,295.46,300.57,0.0,0.0,0.000,1217063.9,1217063.9,4359,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548855962,153624.00
01/30/2019 08:45,2,0.000,ALERT,211.70,296.96,60.017,1548855904,"179051228000119","174011545737251",0.00,-15.00,0,293.36,299.67,0.0,0.0,0.000,3662.8,3662.8,4405,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548855963,153625.00
