ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 09:00,2,0.000,ALERT,211.48,297.87,59.985,1548856804,"201051344000579","174011545737251",0.00,-17.00,0,296.06,301.77,0.0,0.0,0.000,1216430.8,1216430.8,4442,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856806,153626.00
01/30/2019 09:00,2,0.000,ALERT,210.80,295.76,59.985,1548856804,"201051344001025","174011545737251",0.00,-18.00,0,293.96,302.07,0.0,0.0,0.000,1201114.4,1201114.4,12366,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548856808,153627.00
01/30/2019 09:00,2,0.000,ALERT,211.03,296.66,60.001,1548856804,"201051344001093","174011545737251",0.00,-15.00,0,294.56,300.87,0.0,0.0,0.000,1193464.1,1193464.1,12351,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856810,153628.00
01/30/2019 09:00,2,0.000,ALERT,211.25,296.96,59.990,1548856804,"201051344000458","174011545737251",0.00,-14.00,0,295.16,301.77,0.0,0.0,0.000,1202730.6,1202730.6,4446,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856812,153629.00
01/30/2019 09:00,2,0.000,ALERT,210.80,297.26,59.985,1548856804,"201051344000890","174011545737251",0.00,-16.00,0,295.16,302.68,0.0,0.0,0.000,1197542.1,1197542.1,12336,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856813,153630.00
01/30/2019 09:00,2,0.000,ALERT,211.03,296.66,59.990,1548856804,"201051344000988","174011545737251",0.00,-16.00,0,292.76,300.27,0.0,0.0,0.000,937967.3,937967.3,4493,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856815,153631.00
01/30/2019 09:00,2,0.000,ALERT,211.48,297.57,59.953,1548856804,"201051344000582","174011545737251",0.00,-18.00,0,295.46,302.07,0.0,0.0,0.000,1177462.3,1177462.3,12299,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856817,153632.00
01/30/2019 09:00,2,0.000,ALERT,211.25,297.57,60.022,1548856804,"201051344000868","174011545737251",0.00,-16.00,0,295.46,301.77,0.0,0.0,0.000,1189460.6,1189460.6,36185,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856819,153633.00
01/30/2019 09:00,2,0.000,ALERT,211.93,297.57,60.038,1548856804,"201051344000576","174011545737251",0.00,-16.00,0,295.46,301.17,0.0,0.0,0.000,1203165.1,1203165.1,8605,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856821,153634.00
01/30/2019 09:00,2,0.000,ALERT,211.70,297.26,59.990,1548856804,"201051344001158","174011545737251",0.00,-18.00,0,295.16,300.57,0.0,0.0,0.000,1182624.2,1182624.2,4469,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856822,153635.00
01/30/2019 09:00,2,0.000,ALERT,211.25,296.36,59.990,1548856804,"201051344000917","174011545737251",0.00,-15.00,0,293.66,300.27,0.0,0.0,0.000,1194366.0,1194366.0,12284,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856824,153636.00
01/30/2019 09:00,2,0.000,ALERT,211.25,296.06,60.006,1548856804,"201051344000417","174011545737251",0.00,-16.00,0,294.26,301.17,0.0,0.0,0.000,969176.8,969176.8,12390,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548856826,153637.00
01/30/2019 09:00,2,0.000,ALERT,211.25,296.66,59.990,1548856804,"201051344000685","174011545737251",0.00,-17.00,0,294.56,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12361,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856828,153638.00
01/30/2019 09:00,2,0.000,ALERT,211.03,295.76,59.985,1548856804,"201051344000651","174011545737251",0.00,-19.00,0,293.96,300.87,0.0,0.0,0.000,1192317.8,1192317.8,12354,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548856830,153639.00
01/30/2019 09:00,2,0.000,ALERT,211.03,297.57,60.017,1548856804,"201051344000594","174011545737251",0.00,-18.00,0,295.16,301.17,0.0,0.0,0.000,1207142.6,1207142.6,36168,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548856831,153640.00
01/30/2019 09:00,2,0.000,ALERT,211.48,297.26,59.990,1548856804,"201051344000469","174011545737251",0.00,-18.00,0,294.56,300.57,0.0,0.0,0.000,1191484.2,1191484.2,4458,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856833,153641.00
01/30/2019 09:00,2,0.000,ALERT,211.03,296.96,59.990,1548856804,"201051344000585","174011545737251",0.00,-17.00,0,294.26,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12397,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856835,153642.00
01/30/2019 09:00,2,0.000,ALERT,211.93,296.66,59.985,1548856804,"201051344000853","174011545737251",0.00,-17.00,0,294.86,301.17,0.0,0.0,0.000,1207338.2,1207338.2,4414,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856837,153643.00
01/30/2019 09:00,2,0.000,ALERT,211.25,296.96,59.990,1548856804,"201051344001145","174011545737251",0.00,-17.00,0,294.86,302.37,0.0,0.0,0.000,1206050.8,1206050.8,12328,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856839,153644.00
01/30/2019 09:00,2,0.000,ALERT,211.03,296.66,59.996,1548856804,"201051344000438","174011545737251",0.00,-18.00,0,294.56,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12362,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856841,153645.00
01/30/2019 09:00,2,0.000,ALERT,210.57,296.66,60.001,1548856804,"201051344001135","174011545737251",0.00,-17.00,0,294.86,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12337,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856843,153646.00
01/30/2019 09:00,2,0.000,ALERT,211.25,296.96,60.001,1548856804,"201051344000983","174011545737251",0.00,-16.00,0,295.46,301.17,0.0,0.0,0.000,1206867.1,1206867.1,4417,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856845,153647.00
01/30/2019 09:00,2,0.000,ALERT,210.80,296.06,59.990,1548856804,"201051344001203","174011545737251",0.00,-18.00,0,293.96,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12366,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856846,153648.00
01/30/2019 09:00,2,0.000,ALERT,210.80,296.96,60.038,1548856804,"201051344001230","174011545737251",0.00,-17.00,0,294.86,301.77,0.0,0.0,0.000,1191542.6,1191542.6,12343,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856848,153649.00
01/30/2019 09:00,2,0.000,ALERT,210.80,296.66,59.985,1548856804,"201051344000646","174011545737251",0.00,-18.00,0,294.26,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12338,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856850,153650.00
01/30/2019 09:00,2,0.000,ALERT,211.70,296.36,59.990,1548856804,"201051344000867","174011545737251",0.00,-15.00,0,294.56,301.17,0.0,0.0,0.000,1188157.1,1188157.1,36204,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856852,153651.00
01/30/2019 09:00,2,0.000,ALERT,212.16,296.96,59.985,1548856804,"201051344000633","174011545737251",0.00,-17.00,0,293.66,300.57,0.0,0.0,0.000,1187096.6,1187096.6,36263,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548856854,153652.00
01/30/2019 09:00,2,0.000,ALERT,210.57,296.66,59.996,1548856804,"201051344000955","174011545737251",0.00,-17.00,0,294.56,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12357,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856855,153653.00
01/30/2019 09:00,2,0.000,ALERT,211.48,296.36,59.990,1548856804,"201051344000648","174011545737251",0.00,-18.00,0,294.26,300.57,0.0,0.0,0.000,1195330.7,1195330.7,36158,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548856857,153654.00
01/30/2019 09:00,2,0.000,ALERT,211.70,297.26,59.990,1548856804,"201051344000645","174011545737251",0.00,-16.00,0,295.46,301.17,0.0,0.0,0.000,1199620.5,1199620.5,36133,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856859,153655.00
01/30/2019 09:00,2,0.000,ALERT,211.48,297.57,59.990,1548856804,"201051344000569","174011545737251",0.00,-17.00,0,295.76,302.07,0.0,0.0,0.000,1217063.9,1217063.9,4361,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548856861,153656.00
01/30/2019 09:00,2,0.000,ALERT,211.93,296.36,59.985,1548856804,"179051228000119","174011545737251",0.00,-15.00,0,293.96,299.97,0.0,0.0,0.000,3662.8,3662.8,4407,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548856863,153657.00
01/30/2019 09:15,2,0.000,ALERT,211.48,297.87,60.022,1548857704,"201051344000579","174011545737251",0.00,-17.00,0,296.06,299.67,0.0,0.0,0.000,1216430.8,1216430.8,4444,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857706,153658.00
01/30/2019 09:15,2,0.000,ALERT,210.80,295.76,60.022,1548857704,"201051344001025","174011545737251",0.00,-18.00,0,294.26,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12368,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548857708,153659.00
01/30/2019 09:15,2,0.000,ALERT,210.80,296.66,60.012,1548857704,"201051344001093","174011545737251",0.00,-15.00,0,294.56,298.17,0.0,0.0,0.000,1193464.1,1193464.1,12353,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857710,153660.00
01/30/2019 09:15,2,0.000,ALERT,211.48,297.26,60.017,1548857704,"201051344000458","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,1202730.6,1202730.6,4448,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857711,153661.00
01/30/2019 09:15,2,0.000,ALERT,210.57,296.66,59.990,1548857704,"201051344000890","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1197542.1,1197542.1,12338,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857713,153662.00
01/30/2019 09:15,2,0.000,ALERT,211.25,296.96,59.990,1548857704,"201051344000988","174011545737251",0.00,-16.00,0,292.46,298.47,0.0,0.0,0.000,937967.3,937967.3,4495,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548857715,153663.00
01/30/2019 09:15,2,0.000,ALERT,211.25,297.57,60.017,1548857704,"201051344000582","174011545737251",0.00,-18.00,0,295.76,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12301,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857717,153664.00
01/30/2019 09:15,2,0.000,ALERT,211.48,297.57,60.017,1548857704,"201051344000868","174011545737251",0.00,-17.00,0,295.76,299.37,0.0,0.0,0.000,1189460.6,1189460.6,36187,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548857719,153665.00
01/30/2019 09:15,2,0.000,ALERT,211.93,297.57,59.975,1548857704,"201051344000576","174011545737251",0.00,-16.00,0,295.16,299.07,0.0,0.0,0.000,1203165.1,1203165.1,8607,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857721,153666.00
01/30/2019 09:15,2,0.000,ALERT,211.70,297.26,60.017,1548857704,"201051344001158","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1182624.2,1182624.2,4471,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857723,153667.00
01/30/2019 09:15,2,0.000,ALERT,211.03,296.06,59.964,1548857704,"201051344000917","174011545737251",0.00,-14.00,0,293.66,297.87,0.0,0.0,0.000,1194366.0,1194366.0,12286,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857724,153668.00
01/30/2019 09:15,2,0.000,ALERT,211.03,296.06,59.975,1548857704,"201051344000417","174011545737251",0.00,-17.00,0,294.26,297.87,0.0,0.0,0.000,969176.8,969176.8,12392,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857726,153669.00
01/30/2019 09:15,2,0.000,ALERT,211.03,296.66,60.006,1548857704,"201051344000685","174011545737251",0.00,-17.00,0,294.26,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12363,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548857728,153670.00
01/30/2019 09:15,2,0.000,ALERT,210.80,295.76,60.012,1548857704,"201051344000651","174011545737251",0.00,-19.00,0,294.26,297.87,0.0,0.0,0.000,1192317.8,1192317.8,12356,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857730,153671.00
01/30/2019 09:15,2,0.000,ALERT,211.03,297.26,60.012,1548857704,"201051344000594","174011545737251",0.00,-18.00,0,294.56,299.07,0.0,0.0,0.000,1207142.6,1207142.6,36170,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857732,153672.00
01/30/2019 09:15,2,0.000,ALERT,211.70,296.96,60.033,1548857704,"201051344000469","174011545737251",0.00,-18.00,0,293.96,298.77,0.0,0.0,0.000,1191484.2,1191484.2,4460,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857734,153673.00
01/30/2019 09:15,2,0.000,ALERT,210.80,296.66,59.975,1548857704,"201051344000585","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12399,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857736,153674.00
01/30/2019 09:15,2,0.000,ALERT,211.93,296.66,60.012,1548857704,"201051344000853","174011545737251",0.00,-17.00,0,294.86,298.77,0.0,0.0,0.000,1207338.2,1207338.2,4416,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857737,153675.00
01/30/2019 09:15,2,0.000,ALERT,211.03,296.66,60.012,1548857704,"201051344001145","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1206050.8,1206050.8,12330,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857739,153676.00
01/30/2019 09:15,2,0.000,ALERT,210.80,296.36,60.012,1548857704,"201051344000438","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12364,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548857741,153677.00
01/30/2019 09:15,2,0.000,ALERT,210.35,296.66,60.017,1548857704,"201051344001135","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12339,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857743,153678.00
01/30/2019 09:15,2,0.000,ALERT,211.25,296.96,59.985,1548857704,"201051344000983","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4419,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857745,153679.00
01/30/2019 09:15,2,0.000,ALERT,210.80,296.06,60.017,1548857704,"201051344001203","174011545737251",0.00,-18.00,0,293.96,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12368,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857746,153680.00
01/30/2019 09:15,2,0.000,ALERT,210.80,296.96,60.006,1548857704,"201051344001230","174011545737251",0.00,-17.00,0,294.86,298.47,0.0,0.0,0.000,1191542.6,1191542.6,12345,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548857748,153681.00
01/30/2019 09:15,2,0.000,ALERT,210.57,296.66,60.012,1548857704,"201051344000646","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1186160.5,1186160.5,12340,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857750,153682.00
01/30/2019 09:15,2,0.000,ALERT,211.93,296.36,60.017,1548857704,"201051344000867","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36206,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857752,153683.00
01/30/2019 09:15,2,0.000,ALERT,212.16,296.96,60.006,1548857704,"201051344000633","174011545737251",0.00,-18.00,0,293.36,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36265,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857754,153684.00
01/30/2019 09:15,2,0.000,ALERT,210.57,296.36,60.033,1548857704,"201051344000955","174011545737251",0.00,-17.00,0,294.56,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12359,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857756,153685.00
01/30/2019 09:15,2,0.000,ALERT,211.25,296.06,60.012,1548857704,"201051344000648","174011545737251",0.00,-19.00,0,294.26,298.47,0.0,0.0,0.000,1195330.7,1195330.7,36160,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857757,153686.00
01/30/2019 09:15,2,0.000,ALERT,211.70,296.96,60.012,1548857704,"201051344000645","174011545737251",0.00,-16.00,0,295.16,298.77,0.0,0.0,0.000,1199620.5,1199620.5,36135,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857759,153687.00
01/30/2019 09:15,2,0.000,ALERT,211.25,297.26,60.017,1548857704,"201051344000569","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1217063.9,1217063.9,4363,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548857761,153688.00
01/30/2019 09:15,2,0.000,ALERT,211.70,296.36,60.006,1548857704,"179051228000119","174011545737251",0.00,-15.00,0,293.06,298.17,0.0,0.0,0.000,3662.8,3662.8,4409,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548857763,153689.00
01/30/2019 09:30,2,0.000,ALERT,210.80,296.96,60.001,1548858604,"201051344000579","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1216430.8,1216430.8,4446,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858606,153690.00
01/30/2019 09:30,2,0.000,ALERT,210.12,295.16,60.006,1548858604,"201051344001025","174011545737251",0.00,-18.00,0,293.06,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12370,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858608,153691.00
01/30/2019 09:30,2,0.000,ALERT,210.35,296.06,60.017,1548858604,"201051344001093","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,1193464.1,1193464.1,12355,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548858610,153692.00
01/30/2019 09:30,2,0.000,ALERT,210.80,296.66,59.990,1548858604,"201051344000458","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,1202730.6,1202730.6,4450,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858611,153693.00
01/30/2019 09:30,2,0.000,ALERT,210.35,296.36,60.033,1548858604,"201051344000890","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1197542.1,1197542.1,12340,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858613,153694.00
01/30/2019 09:30,2,0.000,ALERT,210.80,296.36,59.985,1548858604,"201051344000988","174011545737251",0.00,-16.00,0,292.16,298.17,0.0,0.0,0.000,937967.3,937967.3,4497,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858615,153695.00
01/30/2019 09:30,2,0.000,ALERT,211.03,296.96,59.996,1548858604,"201051344000582","174011545737251",0.00,-18.00,0,294.86,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12303,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858617,153696.00
01/30/2019 09:30,2,0.000,ALERT,210.80,297.26,60.043,1548858604,"201051344000868","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1189460.6,1189460.6,36189,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858619,153697.00
01/30/2019 09:30,2,0.000,ALERT,211.48,297.26,59.990,1548858604,"201051344000576","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1203165.1,1203165.1,8609,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858621,153698.00
01/30/2019 09:30,2,0.000,ALERT,211.25,296.66,60.028,1548858604,"201051344001158","174011545737251",0.00,-18.00,0,294.26,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4473,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858622,153699.00
01/30/2019 09:30,2,0.000,ALERT,210.80,295.76,59.996,1548858604,"201051344000917","174011545737251",0.00,-14.00,0,293.06,297.87,0.0,0.0,0.000,1194366.0,1194366.0,12288,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548858624,153700.00
01/30/2019 09:30,2,0.000,ALERT,210.80,295.76,60.001,1548858604,"201051344000417","174011545737251",0.00,-16.00,0,293.36,297.87,0.0,0.0,0.000,969176.8,969176.8,12394,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858626,153701.00
01/30/2019 09:30,2,0.000,ALERT,210.80,295.76,60.006,1548858604,"201051344000685","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12365,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858628,153702.00
01/30/2019 09:30,2,0.000,ALERT,210.35,295.16,60.001,1548858604,"201051344000651","174011545737251",0.00,-19.00,0,293.06,297.57,0.0,0.0,0.000,1192317.8,1192317.8,12358,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858630,153703.00
01/30/2019 09:30,2,0.000,ALERT,210.35,296.96,60.006,1548858604,"201051344000594","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1207142.6,1207142.6,36172,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858631,153704.00
01/30/2019 09:30,2,0.000,ALERT,211.03,296.66,60.001,1548858604,"201051344000469","174011545737251",0.00,-18.00,0,293.96,298.47,0.0,0.0,0.000,1191484.2,1191484.2,4462,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548858633,153705.00
01/30/2019 09:30,2,0.000,ALERT,210.57,296.06,60.012,1548858604,"201051344000585","174011545737251",0.00,-16.00,0,293.66,298.17,0.0,0.0,0.000,1206996.1,1206996.1,12401,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548858635,153706.00
01/30/2019 09:30,2,0.000,ALERT,211.48,296.36,60.001,1548858604,"201051344000853","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1207338.2,1207338.2,4418,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858637,153707.00
01/30/2019 09:30,2,0.000,ALERT,210.57,296.06,60.001,1548858604,"201051344001145","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12332,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858639,153708.00
01/30/2019 09:30,2,0.000,ALERT,210.35,295.76,60.049,1548858604,"201051344000438","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12366,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548858641,153709.00
01/30/2019 09:30,2,0.000,ALERT,209.90,295.76,59.996,1548858604,"201051344001135","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12341,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858642,153710.00
01/30/2019 09:30,2,0.000,ALERT,210.80,296.66,60.006,1548858604,"201051344000983","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4421,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858644,153711.00
01/30/2019 09:30,2,0.000,ALERT,210.35,295.46,59.959,1548858604,"201051344001203","174011545737251",0.00,-18.00,0,293.36,299.37,0.0,0.0,0.000,1197087.4,1197087.4,12370,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858646,153712.00
01/30/2019 09:30,2,0.000,ALERT,210.35,296.36,59.996,1548858604,"201051344001230","174011545737251",0.00,-16.00,0,294.26,298.17,0.0,0.0,0.000,1191542.6,1191542.6,12347,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858648,153713.00
01/30/2019 09:30,2,0.000,ALERT,210.12,296.06,59.985,1548858604,"201051344000646","174011545737251",0.00,-17.00,0,293.36,297.87,0.0,0.0,0.000,1186160.5,1186160.5,12342,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858650,153714.00
01/30/2019 09:30,2,0.000,ALERT,211.25,296.06,60.006,1548858604,"201051344000867","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36208,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858652,153715.00
01/30/2019 09:30,2,0.000,ALERT,211.70,296.66,60.006,1548858604,"201051344000633","174011545737251",0.00,-17.00,0,293.36,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36267,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858653,153716.00
01/30/2019 09:30,2,0.000,ALERT,210.12,296.06,60.022,1548858604,"201051344000955","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12361,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858655,153717.00
01/30/2019 09:30,2,0.000,ALERT,210.80,295.46,59.996,1548858604,"201051344000648","174011545737251",0.00,-19.00,0,293.66,298.47,0.0,0.0,0.000,1195330.7,1195330.7,36162,0,0,0,L,1122011218,1,119.30,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858657,153718.00
01/30/2019 09:30,2,0.000,ALERT,211.25,296.66,60.006,1548858604,"201051344000645","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1199620.5,1199620.5,36137,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858659,153719.00
01/30/2019 09:30,2,0.000,ALERT,211.03,297.26,60.006,1548858604,"201051344000569","174011545737251",0.00,-17.00,0,294.86,299.67,0.0,0.0,0.000,1217063.9,1217063.9,4365,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548858661,153720.00
01/30/2019 09:30,2,0.000,ALERT,211.25,296.06,60.012,1548858604,"179051228000119","174011545737251",0.00,-14.00,0,293.36,297.87,0.0,0.0,0.000,3662.8,3662.8,4411,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548858663,153721.00
01/30/2019 09:45,2,0.000,ALERT,210.57,296.36,60.022,1548859503,"201051344000579","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1216430.8,1216430.8,4448,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859506,153722.00
01/30/2019 09:45,2,0.000,ALERT,210.12,295.16,60.065,1548859503,"201051344001025","174011545737251",0.00,-18.00,0,293.36,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12372,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548859507,153723.00
01/30/2019 09:45,2,0.000,ALERT,210.35,296.06,59.996,1548859503,"201051344001093","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,1193464.1,1193464.1,12357,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859509,153724.00
01/30/2019 09:45,2,0.000,ALERT,210.57,296.06,60.054,1548859503,"201051344000458","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1202730.6,1202730.6,4452,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548859511,153725.00
01/30/2019 09:45,2,0.000,ALERT,210.35,296.66,60.028,1548859503,"201051344000890","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1197542.1,1197542.1,12342,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859513,153726.00
01/30/2019 09:45,2,0.000,ALERT,210.57,296.06,60.028,1548859503,"201051344000988","174011545737251",0.00,-16.00,0,292.16,297.87,0.0,0.0,0.000,937967.3,937967.3,4499,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859515,153727.00
01/30/2019 09:45,2,0.000,ALERT,210.80,296.96,60.033,1548859503,"201051344000582","174011545737251",0.00,-18.00,0,294.86,298.77,0.0,0.0,0.000,1177462.3,1177462.3,12305,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859516,153728.00
01/30/2019 09:45,2,0.000,ALERT,210.57,297.26,60.070,1548859503,"201051344000868","174011545737251",0.00,-15.00,0,295.16,298.77,0.0,0.0,0.000,1189460.6,1189460.6,36191,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859518,153729.00
01/30/2019 09:45,2,0.000,ALERT,211.03,297.26,60.033,1548859503,"201051344000576","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1203165.1,1203165.1,8611,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548859520,153730.00
01/30/2019 09:45,2,0.000,ALERT,210.80,296.66,60.033,1548859503,"201051344001158","174011545737251",0.00,-17.00,0,294.26,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4475,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859522,153731.00
01/30/2019 09:45,2,0.000,ALERT,210.57,295.76,60.033,1548859503,"201051344000917","174011545737251",0.00,-14.00,0,293.06,297.26,0.0,0.0,0.000,1194366.0,1194366.0,12290,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859524,153732.00
01/30/2019 09:45,2,0.000,ALERT,210.57,295.76,60.038,1548859503,"201051344000417","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,969176.8,969176.8,12396,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548859525,153733.00
01/30/2019 09:45,2,0.000,ALERT,210.80,296.06,60.001,1548859503,"201051344000685","174011545737251",0.00,-16.00,0,293.66,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12367,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859527,153734.00
01/30/2019 09:45,2,0.000,ALERT,210.35,295.16,60.022,1548859503,"201051344000651","174011545737251",0.00,-19.00,0,293.36,297.26,0.0,0.0,0.000,1192317.8,1192317.8,12360,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548859529,153735.00
01/30/2019 09:45,2,0.000,ALERT,210.35,296.36,60.033,1548859503,"201051344000594","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1207142.6,1207142.6,36174,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859531,153736.00
01/30/2019 09:45,2,0.000,ALERT,210.80,296.36,60.028,1548859503,"201051344000469","174011545737251",0.00,-18.00,0,293.66,298.17,0.0,0.0,0.000,1191484.2,1191484.2,4464,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859533,153737.00
01/30/2019 09:45,2,0.000,ALERT,210.57,296.36,60.065,1548859503,"201051344000585","174011545737251",0.00,-15.00,0,293.36,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12403,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859535,153738.00
01/30/2019 09:45,2,0.000,ALERT,211.25,296.06,60.038,1548859503,"201051344000853","174011545737251",0.00,-17.00,0,293.96,298.17,0.0,0.0,0.000,1207338.2,1207338.2,4420,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859536,153739.00
01/30/2019 09:45,2,0.000,ALERT,210.57,296.06,60.038,1548859503,"201051344001145","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12334,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859538,153740.00
01/30/2019 09:45,2,0.000,ALERT,210.57,296.06,59.996,1548859503,"201051344000438","174011545737251",0.00,-17.00,0,293.96,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12368,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859540,153741.00
01/30/2019 09:45,2,0.000,ALERT,210.12,296.36,60.038,1548859503,"201051344001135","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12343,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859542,153742.00
01/30/2019 09:45,2,0.000,ALERT,210.80,296.36,60.033,1548859503,"201051344000983","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1206867.1,1206867.1,4423,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859544,153743.00
01/30/2019 09:45,2,0.000,ALERT,210.57,295.46,60.038,1548859503,"201051344001203","174011545737251",0.00,-17.00,0,293.66,299.37,0.0,0.0,0.000,1197087.4,1197087.4,12372,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859545,153744.00
01/30/2019 09:45,2,0.000,ALERT,210.57,296.36,60.028,1548859503,"201051344001230","174011545737251",0.00,-16.00,0,294.56,298.17,0.0,0.0,0.000,1191542.6,1191542.6,12349,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859547,153745.00
01/30/2019 09:45,2,0.000,ALERT,210.35,296.06,60.038,1548859503,"201051344000646","174011545737251",0.00,-17.00,0,293.66,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12344,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859549,153746.00
01/30/2019 09:45,2,0.000,ALERT,211.25,295.76,59.990,1548859503,"201051344000867","174011545737251",0.00,-15.00,0,293.36,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36210,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859551,153747.00
01/30/2019 09:45,2,0.000,ALERT,211.70,296.36,60.075,1548859503,"201051344000633","174011545737251",0.00,-17.00,0,293.06,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36269,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859553,153748.00
01/30/2019 09:45,2,0.000,ALERT,210.12,296.06,59.990,1548859503,"201051344000955","174011545737251",0.00,-16.00,0,293.66,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12363,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859555,153749.00
01/30/2019 09:45,2,0.000,ALERT,210.80,295.16,60.033,1548859503,"201051344000648","174011545737251",0.00,-18.00,0,293.36,298.17,0.0,0.0,0.000,1195330.7,1195330.7,36164,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859556,153750.00
01/30/2019 09:45,2,0.000,ALERT,211.25,296.36,60.028,1548859503,"201051344000645","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,1199620.5,1199620.5,36139,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548859558,153751.00
01/30/2019 09:45,2,0.000,ALERT,210.80,296.66,60.028,1548859503,"201051344000569","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1217063.9,1217063.9,4367,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548859560,153752.00
01/30/2019 09:45,2,0.000,ALERT,211.25,295.46,60.028,1548859503,"179051228000119","174011545737251",0.00,-14.00,0,293.06,297.57,0.0,0.0,0.000,3662.8,3662.8,4413,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548859562,153753.00
01/30/2019 10:00,2,0.000,ALERT,211.03,296.96,60.017,1548860404,"201051344000579","174011545737251",0.00,-17.00,0,294.56,299.97,0.0,0.0,0.000,1216430.8,1216430.8,4450,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860407,153754.00
01/30/2019 10:00,2,0.000,ALERT,210.35,295.16,60.012,1548860404,"201051344001025","174011545737251",0.00,-17.00,0,293.06,297.87,0.0,0.0,0.000,1201114.4,1201114.4,12374,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860408,153755.00
01/30/2019 10:00,2,0.000,ALERT,210.35,295.76,60.012,1548860404,"201051344001093","174011545737251",0.00,-14.00,0,293.66,297.26,0.0,0.0,0.000,1193464.1,1193464.1,12359,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548860410,153756.00
01/30/2019 10:00,2,0.000,ALERT,210.80,296.06,60.038,1548860404,"201051344000458","174011545737251",0.00,-13.00,0,293.96,299.67,0.0,0.0,0.000,1202730.6,1202730.6,4454,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860412,153757.00
01/30/2019 10:00,2,0.000,ALERT,210.57,296.36,60.033,1548860404,"201051344000890","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1197542.1,1197542.1,12344,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860414,153758.00
01/30/2019 10:00,2,0.000,ALERT,210.57,296.06,60.012,1548860404,"201051344000988","174011545737251",0.00,-16.00,0,291.85,298.47,0.0,0.0,0.000,937967.3,937967.3,4501,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548860416,153759.00
01/30/2019 10:00,2,0.000,ALERT,211.03,296.66,60.001,1548860404,"201051344000582","174011545737251",0.00,-18.00,0,294.56,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12307,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860417,153760.00
01/30/2019 10:00,2,0.000,ALERT,210.80,296.96,60.006,1548860404,"201051344000868","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1189460.6,1189460.6,36193,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860419,153761.00
01/30/2019 10:00,2,0.000,ALERT,211.25,296.96,60.006,1548860404,"201051344000576","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1203165.1,1203165.1,8613,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860421,153762.00
01/30/2019 10:00,2,0.000,ALERT,211.03,296.36,60.001,1548860404,"201051344001158","174011545737251",0.00,-17.00,0,294.26,298.77,0.0,0.0,0.000,1182624.2,1182624.2,4477,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548860423,153763.00
01/30/2019 10:00,2,0.000,ALERT,210.80,295.76,59.996,1548860404,"201051344000917","174011545737251",0.00,-14.00,0,292.46,296.96,0.0,0.0,0.000,1194366.0,1194366.0,12292,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860425,153764.00
01/30/2019 10:00,2,0.000,ALERT,210.80,295.46,60.012,1548860404,"201051344000417","174011545737251",0.00,-16.00,0,293.36,297.26,0.0,0.0,0.000,969176.8,969176.8,12398,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860427,153765.00
01/30/2019 10:00,2,0.000,ALERT,210.80,295.76,60.012,1548860404,"201051344000685","174011545737251",0.00,-16.00,0,293.36,297.26,0.0,0.0,0.000,1198602.6,1198602.6,12369,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860428,153766.00
01/30/2019 10:00,2,0.000,ALERT,210.35,294.86,60.012,1548860404,"201051344000651","174011545737251",0.00,-18.00,0,292.76,296.96,0.0,0.0,0.000,1192317.8,1192317.8,12362,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860430,153767.00
01/30/2019 10:00,2,0.000,ALERT,210.35,296.66,59.990,1548860404,"201051344000594","174011545737251",0.00,-17.00,0,293.66,299.07,0.0,0.0,0.000,1207142.6,1207142.6,36176,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860432,153768.00
01/30/2019 10:00,2,0.000,ALERT,210.80,296.36,59.959,1548860404,"201051344000469","174011545737251",0.00,-18.00,0,293.36,298.77,0.0,0.0,0.000,1191484.2,1191484.2,4466,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860434,153769.00
