ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 10:00,2,0.000,ALERT,210.57,296.06,59.985,1548860404,"201051344000585","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12405,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860436,153770.00
01/30/2019 10:00,2,0.000,ALERT,211.25,296.06,59.990,1548860404,"201051344000853","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1207338.2,1207338.2,4422,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548860438,153771.00
01/30/2019 10:00,2,0.000,ALERT,210.80,296.06,59.990,1548860404,"201051344001145","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1206050.8,1206050.8,12336,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860439,153772.00
01/30/2019 10:00,2,0.000,ALERT,210.57,295.76,59.985,1548860404,"201051344000438","174011545737251",0.00,-17.00,0,293.96,297.87,0.0,0.0,0.000,1199984.9,1199984.9,12370,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860441,153773.00
01/30/2019 10:00,2,0.000,ALERT,210.12,295.76,59.985,1548860404,"201051344001135","174011545737251",0.00,-16.00,0,293.96,298.17,0.0,0.0,0.000,1188139.9,1188139.9,12345,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860443,153774.00
01/30/2019 10:00,2,0.000,ALERT,210.80,296.36,60.012,1548860404,"201051344000983","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4425,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860445,153775.00
01/30/2019 10:00,2,0.000,ALERT,210.35,295.16,59.990,1548860404,"201051344001203","174011545737251",0.00,-17.00,0,293.36,298.77,0.0,0.0,0.000,1197087.4,1197087.4,12374,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548860447,153776.00
01/30/2019 10:00,2,0.000,ALERT,210.35,295.76,59.996,1548860404,"201051344001230","174011545737251",0.00,-16.00,0,293.96,297.87,0.0,0.0,0.000,1191542.6,1191542.6,12351,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860448,153777.00
01/30/2019 10:00,2,0.000,ALERT,210.35,295.76,60.028,1548860404,"201051344000646","174011545737251",0.00,-17.00,0,293.36,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12346,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860450,153778.00
01/30/2019 10:00,2,0.000,ALERT,211.03,295.46,59.980,1548860404,"201051344000867","174011545737251",0.00,-15.00,0,293.66,299.07,0.0,0.0,0.000,1188157.1,1188157.1,36212,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860452,153779.00
01/30/2019 10:00,2,0.000,ALERT,211.70,296.36,59.990,1548860404,"201051344000633","174011545737251",0.00,-17.00,0,292.76,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36271,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548860454,153780.00
01/30/2019 10:00,2,0.000,ALERT,210.12,295.46,59.985,1548860404,"201051344000955","174011545737251",0.00,-16.00,0,293.36,296.96,0.0,0.0,0.000,1205220.8,1205220.8,12365,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860456,153781.00
01/30/2019 10:00,2,0.000,ALERT,210.80,295.16,59.990,1548860404,"201051344000648","174011545737251",0.00,-18.00,0,293.36,298.77,0.0,0.0,0.000,1195330.7,1195330.7,36166,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548860458,153782.00
01/30/2019 10:00,2,0.000,ALERT,211.03,295.76,59.985,1548860404,"201051344000645","174011545737251",0.00,-16.00,0,294.26,298.77,0.0,0.0,0.000,1199620.5,1199620.5,36141,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548860459,153783.00
01/30/2019 10:00,2,0.000,ALERT,210.80,296.66,59.985,1548860404,"201051344000569","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1217063.9,1217063.9,4369,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548860461,153784.00
01/30/2019 10:00,2,0.000,ALERT,211.25,295.76,59.980,1548860404,"179051228000119","174011545737251",0.00,-14.00,0,292.46,298.17,0.0,0.0,0.000,3662.8,3662.8,4415,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548860463,153785.00
01/30/2019 10:15,2,0.000,ALERT,211.25,297.87,59.990,1548861304,"201051344000579","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1216430.8,1216430.8,4452,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548861306,153786.00
01/30/2019 10:15,2,0.000,ALERT,210.57,295.46,60.028,1548861304,"201051344001025","174011545737251",0.00,-17.00,0,293.06,303.58,0.0,0.0,0.000,1201114.4,1201114.4,12376,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861308,153787.00
01/30/2019 10:15,2,0.000,ALERT,210.57,296.06,60.028,1548861304,"201051344001093","174011545737251",0.00,-14.00,0,293.66,303.58,0.0,0.0,0.000,1193464.1,1193464.1,12361,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861310,153788.00
01/30/2019 10:15,2,0.000,ALERT,211.25,296.96,60.028,1548861304,"201051344000458","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1202730.6,1202730.6,4456,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861311,153789.00
01/30/2019 10:15,2,0.000,ALERT,210.57,296.66,60.033,1548861304,"201051344000890","174011545737251",0.00,-14.00,0,293.96,304.48,0.0,0.0,0.000,1197542.1,1197542.1,12346,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861313,153790.00
01/30/2019 10:15,2,0.000,ALERT,211.03,296.96,60.028,1548861304,"201051344000988","174011545737251",0.00,-16.00,0,291.85,297.87,0.0,0.0,0.000,937967.3,937967.3,4503,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548861315,153791.00
01/30/2019 10:15,2,0.000,ALERT,211.25,297.26,60.028,1548861304,"201051344000582","174011545737251",0.00,-17.00,0,294.56,304.78,0.0,0.0,0.000,1177462.3,1177462.3,12309,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861317,153792.00
01/30/2019 10:15,2,0.000,ALERT,211.25,297.57,60.022,1548861304,"201051344000868","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1189460.6,1189460.6,36195,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861319,153793.00
01/30/2019 10:15,2,0.000,ALERT,211.70,297.57,60.001,1548861304,"201051344000576","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1203165.1,1203165.1,8615,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861321,153794.00
01/30/2019 10:15,2,0.000,ALERT,211.25,296.96,59.996,1548861304,"201051344001158","174011545737251",0.00,-17.00,0,294.26,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4479,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861323,153795.00
01/30/2019 10:15,2,0.000,ALERT,210.80,295.46,60.075,1548861304,"201051344000917","174011545737251",0.00,-14.00,0,292.46,303.28,0.0,0.0,0.000,1194366.0,1194366.0,12294,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861324,153796.00
01/30/2019 10:15,2,0.000,ALERT,210.80,295.76,60.033,1548861304,"201051344000417","174011545737251",0.00,-15.00,0,293.06,303.58,0.0,0.0,0.000,969176.8,969176.8,12400,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861326,153797.00
01/30/2019 10:15,2,0.000,ALERT,210.80,295.76,60.028,1548861304,"201051344000685","174011545737251",0.00,-16.00,0,292.46,304.18,0.0,0.0,0.000,1198602.6,1198602.6,12371,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861328,153798.00
01/30/2019 10:15,2,0.000,ALERT,210.80,295.46,60.001,1548861304,"201051344000651","174011545737251",0.00,-18.00,0,292.76,302.68,0.0,0.0,0.000,1192317.8,1192317.8,12364,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861330,153799.00
01/30/2019 10:15,2,0.000,ALERT,210.80,297.26,60.028,1548861304,"201051344000594","174011545737251",0.00,-17.00,0,293.66,298.47,0.0,0.0,0.000,1207142.6,1207142.6,36178,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861332,153800.00
01/30/2019 10:15,2,0.000,ALERT,211.25,296.96,60.043,1548861304,"201051344000469","174011545737251",0.00,-17.00,0,293.36,298.17,0.0,0.0,0.000,1191484.2,1191484.2,4468,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861333,153801.00
01/30/2019 10:15,2,0.000,ALERT,210.57,296.06,60.033,1548861304,"201051344000585","174011545737251",0.00,-15.00,0,293.36,303.88,0.0,0.0,0.000,1206996.1,1206996.1,12407,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861335,153802.00
01/30/2019 10:15,2,0.000,ALERT,211.70,296.96,60.070,1548861304,"201051344000853","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1207338.2,1207338.2,4424,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861337,153803.00
01/30/2019 10:15,2,0.000,ALERT,211.03,296.36,60.033,1548861304,"201051344001145","174011545737251",0.00,-15.00,0,293.96,304.48,0.0,0.0,0.000,1206050.8,1206050.8,12338,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548861339,153804.00
01/30/2019 10:15,2,0.000,ALERT,210.80,296.36,60.028,1548861304,"201051344000438","174011545737251",0.00,-17.00,0,293.66,303.88,0.0,0.0,0.000,1199984.9,1199984.9,12372,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861341,153805.00
01/30/2019 10:15,2,0.000,ALERT,210.12,296.06,60.075,1548861304,"201051344001135","174011545737251",0.00,-15.00,0,293.66,303.58,0.0,0.0,0.000,1188139.9,1188139.9,12347,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861343,153806.00
01/30/2019 10:15,2,0.000,ALERT,211.03,297.26,60.033,1548861304,"201051344000983","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1206867.1,1206867.1,4427,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861344,153807.00
01/30/2019 10:15,2,0.000,ALERT,210.57,295.46,60.033,1548861304,"201051344001203","174011545737251",0.00,-17.00,0,293.36,304.18,0.0,0.0,0.000,1197087.4,1197087.4,12376,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861346,153808.00
01/30/2019 10:15,2,0.000,ALERT,210.57,296.36,60.033,1548861304,"201051344001230","174011545737251",0.00,-15.00,0,293.66,304.48,0.0,0.0,0.000,1191542.6,1191542.6,12353,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548861348,153809.00
01/30/2019 10:15,2,0.000,ALERT,210.35,296.06,60.070,1548861304,"201051344000646","174011545737251",0.00,-17.00,0,293.06,303.88,0.0,0.0,0.000,1186160.5,1186160.5,12348,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861350,153810.00
01/30/2019 10:15,2,0.000,ALERT,211.25,296.06,60.043,1548861304,"201051344000867","174011545737251",0.00,-15.00,0,293.06,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36214,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548861352,153811.00
01/30/2019 10:15,2,0.000,ALERT,211.93,296.66,60.033,1548861304,"201051344000633","174011545737251",0.00,-17.00,0,292.76,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36273,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548861353,153812.00
01/30/2019 10:15,2,0.000,ALERT,210.35,296.06,60.001,1548861304,"201051344000955","174011545737251",0.00,-16.00,0,293.06,303.58,0.0,0.0,0.000,1205220.8,1205220.8,12367,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548861355,153813.00
01/30/2019 10:15,2,0.000,ALERT,211.25,296.06,60.001,1548861304,"201051344000648","174011545737251",0.00,-18.00,0,293.06,298.17,0.0,0.0,0.000,1195330.7,1195330.7,36168,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861357,153814.00
01/30/2019 10:15,2,0.000,ALERT,211.70,296.96,60.033,1548861304,"201051344000645","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1199620.5,1199620.5,36143,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861359,153815.00
01/30/2019 10:15,2,0.000,ALERT,211.25,297.57,60.028,1548861304,"201051344000569","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1217063.9,1217063.9,4371,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548861361,153816.00
01/30/2019 10:15,2,0.000,ALERT,211.70,296.36,60.006,1548861304,"179051228000119","174011545737251",0.00,-14.00,0,292.46,297.87,0.0,0.0,0.000,3662.8,3662.8,4417,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548861363,153817.00
01/30/2019 10:30,2,0.000,ALERT,211.48,297.57,60.001,1548862204,"201051344000579","174011545737251",0.00,-16.00,0,295.46,299.67,0.0,0.0,0.000,1216430.8,1216430.8,4454,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548862206,153818.00
01/30/2019 10:30,2,0.000,ALERT,211.03,296.06,60.006,1548862204,"201051344001025","174011545737251",0.00,-16.00,0,293.66,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12378,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862208,153819.00
01/30/2019 10:30,2,0.000,ALERT,211.25,296.66,60.006,1548862204,"201051344001093","174011545737251",0.00,-13.00,0,293.66,297.87,0.0,0.0,0.000,1193464.1,1193464.1,12363,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862210,153820.00
01/30/2019 10:30,2,0.000,ALERT,211.25,296.66,60.012,1548862204,"201051344000458","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1202730.6,1202730.6,4458,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862212,153821.00
01/30/2019 10:30,2,0.000,ALERT,211.03,296.96,60.012,1548862204,"201051344000890","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1197542.1,1197542.1,12348,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862214,153822.00
01/30/2019 10:30,2,0.000,ALERT,211.03,296.36,60.001,1548862204,"201051344000988","174011545737251",0.00,-15.00,0,292.46,298.17,0.0,0.0,0.000,937967.3,937967.3,4505,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862216,153823.00
01/30/2019 10:30,2,0.000,ALERT,211.70,297.87,60.012,1548862204,"201051344000582","174011545737251",0.00,-17.00,0,294.86,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12311,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862218,153824.00
01/30/2019 10:30,2,0.000,ALERT,211.25,297.26,59.959,1548862204,"201051344000868","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1189460.6,1189460.6,36197,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862219,153825.00
01/30/2019 10:30,2,0.000,ALERT,211.93,297.26,60.001,1548862204,"201051344000576","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1203165.1,1203165.1,8617,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862221,153826.00
01/30/2019 10:30,2,0.000,ALERT,211.70,296.66,60.012,1548862204,"201051344001158","174011545737251",0.00,-17.00,0,294.56,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4481,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548862223,153827.00
01/30/2019 10:30,2,0.000,ALERT,211.48,296.36,59.990,1548862204,"201051344000917","174011545737251",0.00,-13.00,0,292.76,297.57,0.0,0.0,0.000,1194366.0,1194366.0,12296,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862225,153828.00
01/30/2019 10:30,2,0.000,ALERT,211.48,296.36,60.033,1548862204,"201051344000417","174011545737251",0.00,-16.00,0,293.36,297.57,0.0,0.0,0.000,969176.8,969176.8,12402,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548862227,153829.00
01/30/2019 10:30,2,0.000,ALERT,211.48,296.66,59.964,1548862204,"201051344000685","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,1198602.6,1198602.6,12373,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862228,153830.00
01/30/2019 10:30,2,0.000,ALERT,211.25,296.06,60.012,1548862204,"201051344000651","174011545737251",0.00,-18.00,0,293.06,297.26,0.0,0.0,0.000,1192317.8,1192317.8,12366,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862230,153831.00
01/30/2019 10:30,2,0.000,ALERT,211.03,297.26,60.038,1548862204,"201051344000594","174011545737251",0.00,-17.00,0,294.56,298.77,0.0,0.0,0.000,1207142.6,1207142.6,36180,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862232,153832.00
01/30/2019 10:30,2,0.000,ALERT,211.48,296.96,60.006,1548862204,"201051344000469","174011545737251",0.00,-17.00,0,293.96,298.47,0.0,0.0,0.000,1191484.2,1191484.2,4470,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862234,153833.00
01/30/2019 10:30,2,0.000,ALERT,211.25,296.66,59.980,1548862204,"201051344000585","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1206996.1,1206996.1,12409,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862236,153834.00
01/30/2019 10:30,2,0.000,ALERT,211.93,296.36,60.006,1548862204,"201051344000853","174011545737251",0.00,-16.00,0,294.56,298.77,0.0,0.0,0.000,1207338.2,1207338.2,4426,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862238,153835.00
01/30/2019 10:30,2,0.000,ALERT,211.48,296.96,60.012,1548862204,"201051344001145","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1206050.8,1206050.8,12340,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862239,153836.00
01/30/2019 10:30,2,0.000,ALERT,211.25,296.66,59.969,1548862204,"201051344000438","174011545737251",0.00,-16.00,0,293.66,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12374,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862241,153837.00
01/30/2019 10:30,2,0.000,ALERT,210.80,296.96,60.017,1548862204,"201051344001135","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12349,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862243,153838.00
01/30/2019 10:30,2,0.000,ALERT,211.25,296.96,60.006,1548862204,"201051344000983","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4429,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862245,153839.00
01/30/2019 10:30,2,0.000,ALERT,211.25,296.06,60.028,1548862204,"201051344001203","174011545737251",0.00,-17.00,0,293.36,299.37,0.0,0.0,0.000,1197087.4,1197087.4,12378,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862247,153840.00
01/30/2019 10:30,2,0.000,ALERT,211.25,296.96,60.012,1548862204,"201051344001230","174011545737251",0.00,-15.00,0,293.96,298.17,0.0,0.0,0.000,1191542.6,1191542.6,12355,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862249,153841.00
01/30/2019 10:30,2,0.000,ALERT,211.03,296.66,60.006,1548862204,"201051344000646","174011545737251",0.00,-17.00,0,293.36,297.87,0.0,0.0,0.000,1186160.5,1186160.5,12350,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862251,153842.00
01/30/2019 10:30,2,0.000,ALERT,211.70,295.76,59.964,1548862204,"201051344000867","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36216,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548862252,153843.00
01/30/2019 10:30,2,0.000,ALERT,212.16,296.66,60.017,1548862204,"201051344000633","174011545737251",0.00,-16.00,0,293.36,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36275,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862254,153844.00
01/30/2019 10:30,2,0.000,ALERT,210.80,296.36,60.012,1548862204,"201051344000955","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12369,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862256,153845.00
01/30/2019 10:30,2,0.000,ALERT,211.48,295.76,60.022,1548862204,"201051344000648","174011545737251",0.00,-18.00,0,293.36,298.47,0.0,0.0,0.000,1195330.7,1195330.7,36170,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862258,153846.00
01/30/2019 10:30,2,0.000,ALERT,211.70,296.66,59.980,1548862204,"201051344000645","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1199620.5,1199620.5,36145,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548862260,153847.00
01/30/2019 10:30,2,0.098,ALERT,211.48,297.26,60.006,1548862204,"201051344000569","174011545737251",33.56,-16.00,0,290.65,332.43,3.4,1.3,0.000,1217063.9,1217063.9,4373,0,0,0,L,1122011218,1,119.97,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1548862262,153848.00
01/30/2019 10:30,2,0.000,ALERT,211.93,296.36,60.054,1548862204,"179051228000119","174011545737251",0.00,-14.00,0,293.36,298.17,0.0,0.0,0.000,3662.8,3662.8,4419,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548862263,153849.00
01/30/2019 10:45,2,0.000,ALERT,210.35,295.76,59.985,1548863103,"201051344000579","174011545737251",0.00,-15.00,0,283.74,299.37,0.0,0.0,0.000,1216430.8,1216430.8,4456,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863106,153850.00
01/30/2019 10:45,2,0.000,ALERT,209.67,294.56,59.985,1548863103,"201051344001025","174011545737251",0.00,-16.00,0,282.54,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12380,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548863107,153851.00
01/30/2019 10:45,2,0.000,ALERT,209.67,294.86,59.990,1548863103,"201051344001093","174011545737251",0.00,-13.00,0,283.14,297.87,0.0,0.0,0.000,1193464.1,1193464.1,12365,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863109,153852.00
01/30/2019 10:45,2,0.000,ALERT,210.12,294.86,60.006,1548863103,"201051344000458","174011545737251",0.00,-12.00,0,283.14,299.07,0.0,0.0,0.000,1202730.6,1202730.6,4460,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863111,153853.00
01/30/2019 10:45,2,0.000,ALERT,209.90,295.46,59.980,1548863103,"201051344000890","174011545737251",0.00,-14.00,0,283.74,299.37,0.0,0.0,0.000,1197542.1,1197542.1,12350,0,0,0,L,1122011218,1,120.65,119.30,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863113,153854.00
01/30/2019 10:45,2,0.000,ALERT,209.90,294.56,59.985,1548863103,"201051344000988","174011545737251",0.00,-15.00,0,280.73,297.87,0.0,0.0,0.000,937967.3,937967.3,4507,0,0,0,L,1122011218,1,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863115,153855.00
01/30/2019 10:45,2,0.000,ALERT,210.35,296.06,60.001,1548863103,"201051344000582","174011545737251",0.00,-17.00,0,284.34,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12313,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548863116,153856.00
01/30/2019 10:45,2,0.000,ALERT,210.12,295.76,60.017,1548863103,"201051344000868","174011545737251",0.00,-15.00,0,283.44,298.77,0.0,0.0,0.000,1189460.6,1189460.6,36199,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548863118,153857.00
01/30/2019 10:45,2,0.000,ALERT,210.57,295.46,60.017,1548863103,"201051344000576","174011545737251",0.00,-16.00,0,283.44,298.77,0.0,0.0,0.000,1203165.1,1203165.1,8619,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863120,153858.00
01/30/2019 10:45,2,0.000,ALERT,210.35,295.16,59.996,1548863103,"201051344001158","174011545737251",0.00,-17.00,0,282.84,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4483,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863122,153859.00
01/30/2019 10:45,2,0.000,ALERT,210.12,294.26,60.043,1548863103,"201051344000917","174011545737251",0.00,-13.00,0,282.24,297.87,0.0,0.0,0.000,1194366.0,1194366.0,12298,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863124,153860.00
01/30/2019 10:45,2,0.000,ALERT,210.12,294.26,60.001,1548863103,"201051344000417","174011545737251",0.00,-15.00,0,282.84,297.87,0.0,0.0,0.000,969176.8,969176.8,12404,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863125,153861.00
01/30/2019 10:45,2,0.000,ALERT,211.25,296.36,60.001,1548863103,"201051344000685","174011545737251",0.00,-15.00,0,283.14,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12375,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548863127,153862.00
01/30/2019 10:45,2,0.000,ALERT,211.03,295.46,60.006,1548863103,"201051344000651","174011545737251",0.00,-18.00,0,282.54,297.57,0.0,0.0,0.000,1192317.8,1192317.8,12368,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863129,153863.00
01/30/2019 10:45,2,0.000,ALERT,211.03,296.96,60.006,1548863103,"201051344000594","174011545737251",0.00,-17.00,0,282.84,298.47,0.0,0.0,0.000,1207142.6,1207142.6,36182,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863131,153864.00
01/30/2019 10:45,2,0.000,ALERT,211.70,296.96,60.001,1548863103,"201051344000469","174011545737251",0.00,-17.00,0,282.54,298.17,0.0,0.0,0.000,1191484.2,1191484.2,4472,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863133,153865.00
01/30/2019 10:45,2,0.000,ALERT,211.03,296.36,60.012,1548863103,"201051344000585","174011545737251",0.00,-15.00,0,282.84,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12411,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863135,153866.00
01/30/2019 10:45,2,0.000,ALERT,211.93,296.36,59.969,1548863103,"201051344000853","174011545737251",0.00,-16.00,0,282.84,298.47,0.0,0.0,0.000,1207338.2,1207338.2,4428,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863136,153867.00
01/30/2019 10:45,2,0.000,ALERT,211.48,296.66,60.001,1548863103,"201051344001145","174011545737251",0.00,-15.00,0,283.44,298.77,0.0,0.0,0.000,1206050.8,1206050.8,12342,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863138,153868.00
01/30/2019 10:45,2,0.000,ALERT,211.03,296.36,60.006,1548863103,"201051344000438","174011545737251",0.00,-16.00,0,283.44,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12376,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863140,153869.00
01/30/2019 10:45,2,0.000,ALERT,210.57,296.36,60.012,1548863103,"201051344001135","174011545737251",0.00,-15.00,0,283.44,299.07,0.0,0.0,0.000,1188139.9,1188139.9,12351,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863142,153870.00
01/30/2019 10:45,2,0.000,ALERT,211.25,296.66,59.975,1548863103,"201051344000983","174011545737251",0.00,-15.00,0,283.14,298.47,0.0,0.0,0.000,1206867.1,1206867.1,4431,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863144,153871.00
01/30/2019 10:45,2,0.000,ALERT,210.80,295.76,60.043,1548863103,"201051344001203","174011545737251",0.00,-16.00,0,282.84,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12380,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863146,153872.00
01/30/2019 10:45,2,0.000,ALERT,210.80,296.66,60.006,1548863103,"201051344001230","174011545737251",0.00,-15.00,0,283.44,298.47,0.0,0.0,0.000,1191542.6,1191542.6,12357,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863147,153873.00
01/30/2019 10:45,2,0.000,ALERT,210.57,296.36,60.006,1548863103,"201051344000646","174011545737251",0.00,-16.00,0,282.84,297.87,0.0,0.0,0.000,1186160.5,1186160.5,12352,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548863149,153874.00
01/30/2019 10:45,2,0.000,ALERT,211.70,295.76,60.012,1548863103,"201051344000867","174011545737251",0.00,-14.00,0,281.94,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36218,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863151,153875.00
01/30/2019 10:45,2,0.000,ALERT,212.16,296.66,60.001,1548863103,"201051344000633","174011545737251",0.00,-16.00,0,281.64,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36277,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863153,153876.00
01/30/2019 10:45,2,0.000,ALERT,210.57,296.06,59.969,1548863103,"201051344000955","174011545737251",0.00,-15.00,0,283.14,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12371,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863155,153877.00
01/30/2019 10:45,2,0.000,ALERT,211.48,295.76,59.959,1548863103,"201051344000648","174011545737251",0.00,-18.00,0,281.64,298.17,0.0,0.0,0.000,1195330.7,1195330.7,36172,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548863156,153878.00
01/30/2019 10:45,2,0.000,ALERT,211.70,296.66,60.012,1548863103,"201051344000645","174011545737251",0.00,-15.00,0,282.84,298.17,0.0,0.0,0.000,1199620.5,1199620.5,36147,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548863158,153879.00
01/30/2019 10:45,2,0.098,ALERT,211.25,296.96,59.985,1548863103,"201051344000569","174011545737251",33.58,-15.00,0,280.73,332.73,3.3,1.3,0.000,1217064.2,1217064.2,4375,0,0,0,L,1122011218,1,119.97,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548863160,153880.00
01/30/2019 10:45,2,0.000,ALERT,211.93,296.06,60.012,1548863103,"179051228000119","174011545737251",0.00,-13.00,0,281.94,297.87,0.0,0.0,0.000,3662.8,3662.8,4421,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548863162,153881.00
01/30/2019 11:00,2,0.000,ALERT,211.25,297.26,60.043,1548864005,"201051344000579","174011545737251",0.00,-15.00,0,293.66,299.07,0.0,0.0,0.000,1216430.8,1216430.8,4458,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864007,153882.00
01/30/2019 11:00,2,0.000,ALERT,211.03,295.76,60.022,1548864005,"201051344001025","174011545737251",0.00,-16.00,0,292.46,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12382,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548864009,153883.00
01/30/2019 11:00,2,0.000,ALERT,211.03,296.66,59.990,1548864005,"201051344001093","174011545737251",0.00,-13.00,0,292.46,298.17,0.0,0.0,0.000,1193464.1,1193464.1,12367,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864011,153884.00
01/30/2019 11:00,2,0.000,ALERT,211.25,296.36,60.054,1548864005,"201051344000458","174011545737251",0.00,-12.00,0,292.46,299.07,0.0,0.0,0.000,1202730.6,1202730.6,4462,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548864012,153885.00
01/30/2019 11:00,2,0.000,ALERT,211.03,296.96,60.017,1548864005,"201051344000890","174011545737251",0.00,-14.00,0,293.06,299.07,0.0,0.0,0.000,1197542.1,1197542.1,12352,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864014,153886.00
01/30/2019 11:00,2,0.000,ALERT,211.03,296.06,60.028,1548864005,"201051344000988","174011545737251",0.00,-15.00,0,290.05,297.57,0.0,0.0,0.000,937967.3,937967.3,4509,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864016,153887.00
01/30/2019 11:00,2,0.000,ALERT,211.48,297.57,60.038,1548864005,"201051344000582","174011545737251",0.00,-17.00,0,293.66,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12315,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864018,153888.00
01/30/2019 11:00,2,0.000,ALERT,211.48,296.96,60.043,1548864005,"201051344000868","174011545737251",0.00,-15.00,0,293.36,298.77,0.0,0.0,0.000,1189460.6,1189460.6,36201,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864020,153889.00
01/30/2019 11:00,2,0.000,ALERT,211.93,296.96,60.028,1548864005,"201051344000576","174011545737251",0.00,-15.00,0,293.06,298.47,0.0,0.0,0.000,1203165.1,1203165.1,8621,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864021,153890.00
01/30/2019 11:00,2,0.000,ALERT,211.48,296.36,60.033,1548864005,"201051344001158","174011545737251",0.00,-17.00,0,292.46,297.87,0.0,0.0,0.000,1182624.2,1182624.2,4485,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864023,153891.00
01/30/2019 11:00,2,0.064,ALERT,211.48,296.06,60.038,1548864005,"201051344000917","174011545737251",32.78,-13.00,0,288.55,320.11,2.1,0.2,0.000,1194366.0,1194366.0,12300,0,0,0,L,1122011218,1,121.10,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1548864025,153892.00
01/30/2019 11:00,2,0.000,ALERT,211.48,296.06,60.001,1548864005,"201051344000417","174011545737251",0.00,-15.00,0,292.76,297.87,0.0,0.0,0.000,969176.8,969176.8,12406,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864027,153893.00
01/30/2019 11:00,2,0.000,ALERT,211.48,296.06,60.033,1548864005,"201051344000685","174011545737251",0.00,-15.00,0,293.36,297.87,0.0,0.0,0.000,1198602.6,1198602.6,12377,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548864029,153894.00
01/30/2019 11:00,2,0.000,ALERT,211.25,295.46,60.054,1548864005,"201051344000651","174011545737251",0.00,-18.00,0,293.06,297.57,0.0,0.0,0.000,1192317.8,1192317.8,12370,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864031,153895.00
01/30/2019 11:00,2,0.000,ALERT,211.03,296.36,60.033,1548864005,"201051344000594","174011545737251",0.00,-16.00,0,293.96,298.47,0.0,0.0,0.000,1207142.6,1207142.6,36184,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864032,153896.00
01/30/2019 11:00,2,0.000,ALERT,211.48,296.36,59.996,1548864005,"201051344000469","174011545737251",0.00,-17.00,0,293.66,298.17,0.0,0.0,0.000,1191484.2,1191484.2,4474,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864034,153897.00
01/30/2019 11:00,2,0.000,ALERT,211.25,296.96,60.033,1548864005,"201051344000585","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,1206996.1,1206996.1,12413,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864036,153898.00
01/30/2019 11:00,2,0.000,ALERT,211.93,296.06,60.006,1548864005,"201051344000853","174011545737251",0.00,-16.00,0,294.26,298.17,0.0,0.0,0.000,1207338.2,1207338.2,4430,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864038,153899.00
01/30/2019 11:00,2,0.053,ALERT,211.48,296.66,60.017,1548864005,"201051344001145","174011545737251",32.46,-15.00,0,281.33,323.41,1.8,0.0,0.000,1206050.8,1206050.8,12344,0,0,0,L,1122011218,1,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1548864040,153900.00
01/30/2019 11:00,2,0.000,ALERT,211.48,296.66,60.038,1548864005,"201051344000438","174011545737251",0.00,-16.00,0,293.66,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12378,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548864042,153901.00
01/30/2019 11:00,2,0.000,ALERT,210.80,296.36,60.022,1548864005,"201051344001135","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12353,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864043,153902.00
01/30/2019 11:00,2,0.000,ALERT,211.25,296.36,60.012,1548864005,"201051344000983","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1206867.1,1206867.1,4433,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864045,153903.00
01/30/2019 11:00,2,0.000,ALERT,211.25,296.06,59.996,1548864005,"201051344001203","174011545737251",0.00,-16.00,0,293.36,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12382,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864047,153904.00
01/30/2019 11:00,2,0.064,ALERT,211.25,296.96,60.022,1548864005,"201051344001230","174011545737251",33.02,-15.00,0,292.76,324.02,2.2,0.2,0.000,1191542.6,1191542.6,12359,0,0,0,L,1122011218,1,121.55,120.42,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1548864049,153905.00
01/30/2019 11:00,2,0.000,ALERT,211.03,296.66,60.033,1548864005,"201051344000646","174011545737251",0.00,-16.00,0,293.66,298.17,0.0,0.0,0.000,1186160.5,1186160.5,12354,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864051,153906.00
01/30/2019 11:00,2,0.000,ALERT,211.48,295.46,60.001,1548864005,"201051344000867","174011545737251",0.00,-14.00,0,293.36,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36220,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864053,153907.00
01/30/2019 11:00,2,0.000,ALERT,211.93,296.06,60.022,1548864005,"201051344000633","174011545737251",0.00,-16.00,0,293.06,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36279,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864054,153908.00
01/30/2019 11:00,2,0.000,ALERT,210.80,296.36,59.990,1548864005,"201051344000955","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12373,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864056,153909.00
01/30/2019 11:00,2,0.000,ALERT,211.25,295.16,60.028,1548864005,"201051344000648","174011545737251",0.00,-18.00,0,293.36,298.17,0.0,0.0,0.000,1195330.7,1195330.7,36174,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864058,153910.00
01/30/2019 11:00,2,0.000,ALERT,211.70,296.06,59.975,1548864005,"201051344000645","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1199620.5,1199620.5,36149,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864060,153911.00
01/30/2019 11:00,2,0.168,ALERT,211.25,296.66,60.049,1548864005,"201051344000569","174011545737251",17.73,-16.00,0,289.75,350.17,3.0,1.0,0.000,1217064.5,1217064.5,4377,0,0,0,L,1122011218,1,119.75,121.55,0002,-18,0,0,0,0,0,0,8,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548864062,153912.00
01/30/2019 11:00,2,0.000,ALERT,211.70,295.46,60.038,1548864005,"179051228000119","174011545737251",0.00,-13.00,0,293.06,297.87,0.0,0.0,0.000,3662.8,3662.8,4423,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548864064,153913.00
