ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 11:15,2,0.000,ALERT,211.48,297.87,60.006,1548864904,"201051344000579","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,1216430.8,1216430.8,4460,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864906,153914.00
01/30/2019 11:15,2,0.000,ALERT,211.25,296.06,60.012,1548864904,"201051344001025","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12384,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864908,153915.00
01/30/2019 11:15,2,0.000,ALERT,211.48,296.66,59.975,1548864904,"201051344001093","174011545737251",0.00,-13.00,0,294.26,298.17,0.0,0.0,0.000,1193464.1,1193464.1,12369,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864910,153916.00
01/30/2019 11:15,2,0.000,ALERT,211.25,296.96,59.996,1548864904,"201051344000458","174011545737251",0.00,-12.00,0,294.26,299.37,0.0,0.0,0.000,1202730.6,1202730.6,4464,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864912,153917.00
01/30/2019 11:15,2,0.000,ALERT,211.25,297.26,59.985,1548864904,"201051344000890","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1197542.1,1197542.1,12354,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864914,153918.00
01/30/2019 11:15,2,0.000,ALERT,211.03,296.66,59.990,1548864904,"201051344000988","174011545737251",0.00,-14.00,0,291.25,298.17,0.0,0.0,0.000,937967.3,937967.3,4511,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864916,153919.00
01/30/2019 11:15,2,0.000,ALERT,211.93,297.87,59.948,1548864904,"201051344000582","174011545737251",0.00,-17.00,0,295.46,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12317,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548864918,153920.00
01/30/2019 11:15,2,0.000,ALERT,211.25,297.57,59.996,1548864904,"201051344000868","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1189460.6,1189460.6,36203,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548864920,153921.00
01/30/2019 11:15,2,0.000,ALERT,211.93,297.57,60.017,1548864904,"201051344000576","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1203165.1,1203165.1,8623,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864921,153922.00
01/30/2019 11:15,2,0.000,ALERT,211.70,296.96,60.012,1548864904,"201051344001158","174011545737251",0.00,-16.00,0,293.06,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4487,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864923,153923.00
01/30/2019 11:15,2,0.064,ALERT,211.70,296.66,60.012,1548864904,"201051344000917","174011545737251",32.14,-12.00,0,287.65,325.52,2.1,0.1,0.000,1194366.0,1194366.0,12302,0,0,0,L,1122011218,1,121.33,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548864925,153924.00
01/30/2019 11:15,2,0.000,ALERT,211.70,296.66,60.022,1548864904,"201051344000417","174011545737251",0.00,-15.00,0,293.66,297.87,0.0,0.0,0.000,969176.8,969176.8,12408,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548864927,153925.00
01/30/2019 11:15,2,0.000,ALERT,211.93,296.96,60.054,1548864904,"201051344000685","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12379,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864929,153926.00
01/30/2019 11:15,2,0.000,ALERT,211.70,296.06,60.017,1548864904,"201051344000651","174011545737251",0.00,-17.00,0,293.66,297.57,0.0,0.0,0.000,1192317.8,1192317.8,12372,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864930,153927.00
01/30/2019 11:15,2,0.000,ALERT,211.03,297.26,59.996,1548864904,"201051344000594","174011545737251",0.00,-16.00,0,293.36,298.77,0.0,0.0,0.000,1207142.6,1207142.6,36186,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864932,153928.00
01/30/2019 11:15,2,0.000,ALERT,211.70,297.26,59.959,1548864904,"201051344000469","174011545737251",0.00,-16.00,0,292.76,298.77,0.0,0.0,0.000,1191484.2,1191484.2,4476,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864934,153929.00
01/30/2019 11:15,2,0.000,ALERT,211.70,297.26,60.001,1548864904,"201051344000585","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12415,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864936,153930.00
01/30/2019 11:15,2,0.000,ALERT,211.93,296.96,59.990,1548864904,"201051344000853","174011545737251",0.00,-16.00,0,293.66,298.47,0.0,0.0,0.000,1207338.2,1207338.2,4432,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864938,153931.00
01/30/2019 11:15,2,0.053,ALERT,211.93,297.26,59.969,1548864904,"201051344001145","174011545737251",31.57,-15.00,0,280.13,322.21,1.8,0.0,0.000,1206050.8,1206050.8,12346,0,0,0,L,1122011218,1,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548864940,153932.00
01/30/2019 11:15,2,0.000,ALERT,211.70,296.96,59.980,1548864904,"201051344000438","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12380,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864941,153933.00
01/30/2019 11:15,2,0.000,ALERT,211.25,297.26,60.001,1548864904,"201051344001135","174011545737251",0.00,-14.00,0,294.56,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12355,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864943,153934.00
01/30/2019 11:15,2,0.000,ALERT,211.48,296.96,59.990,1548864904,"201051344000983","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4435,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864945,153935.00
01/30/2019 11:15,2,0.000,ALERT,211.48,296.36,60.038,1548864904,"201051344001203","174011545737251",0.00,-16.00,0,293.96,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12384,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548864947,153936.00
01/30/2019 11:15,2,0.076,ALERT,211.48,301.17,59.980,1548864904,"201051344001230","174011545737251",29.60,-14.00,0,291.25,324.02,2.2,0.2,0.000,1191542.7,1191542.7,12361,0,0,0,L,1122011218,1,121.55,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548864949,153937.00
01/30/2019 11:15,2,0.000,ALERT,211.25,296.96,60.001,1548864904,"201051344000646","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1186160.5,1186160.5,12356,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548864951,153938.00
01/30/2019 11:15,2,0.000,ALERT,211.70,296.36,60.012,1548864904,"201051344000867","174011545737251",0.00,-14.00,0,292.76,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36222,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864952,153939.00
01/30/2019 11:15,2,0.000,ALERT,212.16,296.96,60.012,1548864904,"201051344000633","174011545737251",0.00,-16.00,0,291.85,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36281,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864954,153940.00
01/30/2019 11:15,2,0.000,ALERT,210.80,296.66,60.012,1548864904,"201051344000955","174011545737251",0.00,-14.00,0,294.26,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12375,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864956,153941.00
01/30/2019 11:15,2,0.000,ALERT,211.25,295.76,60.012,1548864904,"201051344000648","174011545737251",0.00,-17.00,0,292.46,298.47,0.0,0.0,0.000,1195330.7,1195330.7,36176,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864958,153942.00
01/30/2019 11:15,2,0.000,ALERT,211.70,296.66,59.980,1548864904,"201051344000645","174011545737251",0.00,-15.00,0,293.66,298.77,0.0,0.0,0.000,1199620.5,1199620.5,36151,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548864960,153943.00
01/30/2019 11:15,2,0.094,ALERT,211.25,297.26,60.012,1548864904,"201051344000569","174011545737251",33.99,-15.00,0,290.95,350.17,3.3,1.2,0.000,1217064.7,1217064.7,4379,0,0,0,L,1122011218,1,119.75,121.78,0100,-17,0,0,0,0,0,0,17,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1548864961,153944.00
01/30/2019 11:15,2,0.000,ALERT,211.93,296.36,60.006,1548864904,"179051228000119","174011545737251",0.00,-13.00,0,291.85,298.17,0.0,0.0,0.000,3662.8,3662.8,4425,0,0,0,L,46974696,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548864963,153945.00
01/30/2019 11:30,2,0.000,ALERT,211.93,298.47,60.012,1548865804,"201051344000579","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1216430.8,1216430.8,4462,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865806,153946.00
01/30/2019 11:30,2,0.000,ALERT,211.25,296.06,60.001,1548865804,"201051344001025","174011545737251",0.00,-15.00,0,293.66,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12386,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865808,153947.00
01/30/2019 11:30,2,0.000,ALERT,211.48,296.96,60.028,1548865804,"201051344001093","174011545737251",0.00,-13.00,0,294.26,298.47,0.0,0.0,0.000,1193464.1,1193464.1,12371,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865810,153948.00
01/30/2019 11:30,2,0.000,ALERT,211.70,297.87,60.065,1548865804,"201051344000458","174011545737251",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,1202730.6,1202730.6,4466,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865811,153949.00
01/30/2019 11:30,2,0.000,ALERT,211.25,297.26,60.017,1548865804,"201051344000890","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1197542.1,1197542.1,12356,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865813,153950.00
01/30/2019 11:30,2,0.000,ALERT,211.70,297.26,60.017,1548865804,"201051344000988","174011545737251",0.00,-14.00,0,292.16,299.07,0.0,0.0,0.000,937967.3,937967.3,4513,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865815,153951.00
01/30/2019 11:30,2,0.000,ALERT,211.93,298.17,60.043,1548865804,"201051344000582","174011545737251",0.00,-16.00,0,295.16,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12319,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865817,153952.00
01/30/2019 11:30,2,0.000,ALERT,211.93,298.17,60.033,1548865804,"201051344000868","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1189460.6,1189460.6,36205,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865819,153953.00
01/30/2019 11:30,2,0.000,ALERT,212.38,298.17,60.038,1548865804,"201051344000576","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,1203165.1,1203165.1,8625,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865820,153954.00
01/30/2019 11:30,2,0.000,ALERT,211.93,297.87,60.049,1548865804,"201051344001158","174011545737251",0.00,-17.00,0,294.26,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4489,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865822,153955.00
01/30/2019 11:30,2,0.062,ALERT,211.70,296.66,60.017,1548865804,"201051344000917","174011545737251",32.74,-12.00,0,288.25,325.22,2.1,0.1,0.000,1194366.0,1194366.0,12304,0,0,0,L,1122011218,1,121.33,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548865824,153956.00
01/30/2019 11:30,2,0.000,ALERT,211.70,296.66,60.028,1548865804,"201051344000417","174011545737251",0.00,-14.00,0,293.96,298.47,0.0,0.0,0.000,969176.8,969176.8,12410,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865826,153957.00
01/30/2019 11:30,2,0.000,ALERT,211.70,296.96,60.022,1548865804,"201051344000685","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12381,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865828,153958.00
01/30/2019 11:30,2,0.000,ALERT,211.48,296.06,60.049,1548865804,"201051344000651","174011545737251",0.00,-17.00,0,293.66,297.87,0.0,0.0,0.000,1192317.8,1192317.8,12374,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865830,153959.00
01/30/2019 11:30,2,0.000,ALERT,211.48,297.87,60.043,1548865804,"201051344000594","174011545737251",0.00,-16.00,0,293.96,299.67,0.0,0.0,0.000,1207142.6,1207142.6,36188,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865831,153960.00
01/30/2019 11:30,2,0.000,ALERT,211.93,297.57,60.022,1548865804,"201051344000469","174011545737251",0.00,-17.00,0,293.36,299.37,0.0,0.0,0.000,1191484.2,1191484.2,4478,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865833,153961.00
01/30/2019 11:30,2,0.000,ALERT,211.70,297.57,60.001,1548865804,"201051344000585","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12417,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865835,153962.00
01/30/2019 11:30,2,0.000,ALERT,212.38,297.57,59.990,1548865804,"201051344000853","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1207338.2,1207338.2,4434,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865837,153963.00
01/30/2019 11:30,2,0.051,ALERT,211.93,297.26,60.038,1548865804,"201051344001145","174011545737251",32.22,-14.00,0,281.03,325.22,1.7,0.0,0.000,1206050.8,1206050.8,12348,0,0,0,L,1122011218,1,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548865839,153964.00
01/30/2019 11:30,2,0.000,ALERT,211.70,297.26,60.028,1548865804,"201051344000438","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1199984.9,1199984.9,12382,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865840,153965.00
01/30/2019 11:30,2,0.000,ALERT,211.25,297.26,60.033,1548865804,"201051344001135","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1188139.9,1188139.9,12357,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865842,153966.00
01/30/2019 11:30,2,0.000,ALERT,211.70,297.57,60.028,1548865804,"201051344000983","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1206867.1,1206867.1,4437,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865844,153967.00
01/30/2019 11:30,2,0.000,ALERT,211.70,296.66,60.017,1548865804,"201051344001203","174011545737251",0.00,-16.00,0,293.96,299.97,0.0,0.0,0.000,1197087.4,1197087.4,12386,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865846,153968.00
01/30/2019 11:30,2,0.068,ALERT,211.48,309.29,60.043,1548865804,"201051344001230","174011545737251",31.77,-14.00,0,289.75,326.42,2.2,0.2,0.000,1191542.7,1191542.7,12363,0,0,0,L,1122011218,1,121.78,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548865848,153969.00
01/30/2019 11:30,2,0.000,ALERT,211.25,296.96,60.012,1548865804,"201051344000646","174011545737251",0.00,-15.00,0,293.36,298.47,0.0,0.0,0.000,1186160.5,1186160.5,12358,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865850,153970.00
01/30/2019 11:30,2,0.000,ALERT,212.16,296.66,60.043,1548865804,"201051344000867","174011545737251",0.00,-14.00,0,293.36,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36224,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865851,153971.00
01/30/2019 11:30,2,0.000,ALERT,212.61,297.57,60.028,1548865804,"201051344000633","174011545737251",0.00,-16.00,0,292.76,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36283,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865853,153972.00
01/30/2019 11:30,2,0.000,ALERT,211.25,297.26,59.985,1548865804,"201051344000955","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12377,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548865855,153973.00
01/30/2019 11:30,2,0.000,ALERT,211.70,296.66,60.038,1548865804,"201051344000648","174011545737251",0.00,-17.00,0,293.06,299.07,0.0,0.0,0.000,1195330.7,1195330.7,36178,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865857,153974.00
01/30/2019 11:30,2,0.000,ALERT,212.16,297.57,60.059,1548865804,"201051344000645","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1199620.5,1199620.5,36153,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548865859,153975.00
01/30/2019 11:30,2,0.166,ALERT,211.93,298.17,60.043,1548865804,"201051344000569","174011545737251",17.18,-15.00,0,290.05,349.26,2.9,0.9,0.000,1217065.0,1217065.0,4381,0,0,0,L,1122011218,1,120.20,122.01,0002,-17,0,0,0,0,0,0,9,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1548865860,153976.00
01/30/2019 11:30,2,0.000,ALERT,212.16,296.96,60.022,1548865804,"179051228000119","174011545737251",0.00,-13.00,0,292.46,298.77,0.0,0.0,0.000,3662.8,3662.8,4427,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548865862,153977.00
01/30/2019 11:45,2,0.100,ALERT,211.93,298.17,60.054,1548866704,"201051344000579","174011545737251",32.30,-14.00,0,295.16,327.62,3.3,1.2,0.000,1216430.9,1216430.9,4464,0,0,0,L,1122011218,1,120.65,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1548866706,153978.00
01/30/2019 11:45,2,0.000,ALERT,211.70,296.36,59.969,1548866704,"201051344001025","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12388,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866708,153979.00
01/30/2019 11:45,2,0.162,ALERT,211.70,297.26,60.001,1548866704,"201051344001093","174011545737251",32.28,-12.00,0,287.65,333.63,5.4,3.3,0.000,1193464.5,1193464.5,12373,0,0,0,L,1122011218,1,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1548866710,153980.00
01/30/2019 11:45,2,0.113,ALERT,211.70,297.26,59.996,1548866704,"201051344000458","174011545737251",32.44,-12.00,0,295.46,316.50,3.8,1.7,0.000,1202730.7,1202730.7,4468,0,0,0,L,1122011218,1,120.65,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1548866712,153981.00
01/30/2019 11:45,2,0.123,ALERT,211.70,297.87,60.017,1548866704,"201051344000890","174011545737251",32.80,-13.00,0,295.46,326.72,4.1,2.0,0.000,1197542.2,1197542.2,12358,0,0,0,L,1122011218,1,121.78,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548866714,153982.00
01/30/2019 11:45,2,0.000,ALERT,211.48,296.66,60.017,1548866704,"201051344000988","174011545737251",0.00,-14.00,0,292.76,299.07,0.0,0.0,0.000,937967.3,937967.3,4515,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866716,153983.00
01/30/2019 11:45,2,0.000,ALERT,212.16,298.17,60.012,1548866704,"201051344000582","174011545737251",0.00,-16.00,0,296.06,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12321,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866718,153984.00
01/30/2019 11:45,2,0.066,ALERT,211.48,297.57,60.028,1548866704,"201051344000868","174011545737251",32.28,-15.00,0,291.85,331.23,2.2,0.2,0.000,1189460.6,1189460.6,36207,0,0,0,L,1122011218,1,120.42,122.01,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1548866719,153985.00
01/30/2019 11:45,2,0.121,ALERT,212.16,297.57,59.996,1548866704,"201051344000576","174011545737251",32.44,-15.00,0,295.16,319.21,4.0,2.0,0.000,1203165.2,1203165.2,8627,0,0,0,L,1122011218,1,120.88,121.78,0100,-20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1548866721,153986.00
01/30/2019 11:45,2,0.000,ALERT,211.93,296.96,59.990,1548866704,"201051344001158","174011545737251",0.00,-17.00,0,294.56,299.67,0.0,0.0,0.000,1182624.2,1182624.2,4491,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866723,153987.00
01/30/2019 11:45,2,0.143,ALERT,211.93,296.66,59.980,1548866704,"201051344000917","174011545737251",14.87,-12.00,0,287.95,331.53,2.1,0.1,0.000,1194366.1,1194366.1,12306,0,0,0,L,1122011218,1,121.33,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548866725,153988.00
01/30/2019 11:45,2,0.164,ALERT,211.93,296.66,59.985,1548866704,"201051344000417","174011545737251",32.07,-14.00,0,294.86,316.80,5.3,3.2,0.000,969177.0,969177.0,12412,0,0,0,L,1122011218,1,121.33,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1548866727,153989.00
01/30/2019 11:45,2,0.000,ALERT,212.16,296.96,60.012,1548866704,"201051344000685","174011545737251",0.00,-14.00,0,294.56,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12383,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866729,153990.00
01/30/2019 11:45,2,0.109,ALERT,211.70,296.06,60.054,1548866704,"201051344000651","174011545737251",31.53,-17.00,0,288.25,320.71,3.5,1.5,0.000,1192317.9,1192317.9,12376,0,0,0,L,1122011218,1,122.01,120.65,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1548866730,153991.00
01/30/2019 11:45,2,0.096,ALERT,211.25,297.57,59.964,1548866704,"201051344000594","174011545737251",32.62,-15.00,0,289.15,332.13,3.2,1.2,0.000,1207142.7,1207142.7,36190,0,0,0,L,1122011218,1,120.42,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1548866732,153992.00
01/30/2019 11:45,2,0.117,ALERT,211.70,296.96,60.001,1548866704,"201051344000469","174011545737251",32.42,-16.00,0,293.36,323.11,3.9,1.8,0.000,1191484.3,1191484.3,4480,0,0,0,L,1122011218,1,119.97,122.01,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1548866734,153993.00
01/30/2019 11:45,2,0.000,ALERT,211.93,297.26,60.017,1548866704,"201051344000585","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12419,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866736,153994.00
01/30/2019 11:45,2,0.074,ALERT,212.38,296.96,59.985,1548866704,"201051344000853","174011545737251",34.71,-15.00,0,290.35,350.17,2.7,0.7,0.000,1207338.2,1207338.2,4436,0,0,0,L,1122011218,1,121.10,122.01,0002,-15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1548866738,153995.00
01/30/2019 11:45,2,0.053,ALERT,212.16,297.57,60.033,1548866704,"201051344001145","174011545737251",33.97,-14.00,0,280.73,369.10,1.9,0.0,0.000,1206050.8,1206050.8,12350,0,0,0,L,1122011218,1,121.55,120.88,0100,-14,0,0,0,0,0,0,37,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548866739,153996.00
01/30/2019 11:45,2,0.000,ALERT,211.93,297.26,60.017,1548866704,"201051344000438","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1199984.9,1199984.9,12384,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866741,153997.00
01/30/2019 11:45,2,0.045,ALERT,211.25,297.26,59.985,1548866704,"201051344001135","174011545737251",33.20,-14.00,0,295.46,326.12,1.5,0.0,0.000,1188139.9,1188139.9,12359,0,0,0,L,1122011218,1,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1548866743,153998.00
01/30/2019 11:45,2,0.131,ALERT,211.48,296.96,60.022,1548866704,"201051344000983","174011545737251",20.40,-14.00,0,293.06,329.73,2.8,0.7,0.000,1206867.1,1206867.1,4439,0,0,0,L,1122011218,1,120.65,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1548866745,153999.00
01/30/2019 11:45,2,0.000,ALERT,211.70,296.36,59.985,1548866704,"201051344001203","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12388,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866747,154000.00
01/30/2019 11:45,2,0.172,ALERT,211.70,297.26,60.038,1548866704,"201051344001230","174011545737251",21.17,-14.00,0,288.25,328.22,3.7,1.7,0.000,1191542.8,1191542.8,12365,0,0,0,L,1122011218,1,121.55,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548866749,154001.00
01/30/2019 11:45,2,0.123,ALERT,211.48,297.26,60.038,1548866704,"201051344000646","174011545737251",14.39,-15.00,0,294.86,318.61,1.8,0.0,0.000,1186160.5,1186160.5,12360,0,0,0,L,1122011218,1,121.55,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1548866750,154002.00
01/30/2019 11:45,2,0.000,ALERT,211.93,296.36,60.043,1548866704,"201051344000867","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,1188157.1,1188157.1,36226,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866752,154003.00
01/30/2019 11:45,2,0.000,ALERT,212.38,296.96,60.017,1548866704,"201051344000633","174011545737251",0.00,-15.00,0,293.36,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36285,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866754,154004.00
01/30/2019 11:45,2,0.000,ALERT,211.25,296.96,60.081,1548866704,"201051344000955","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1205220.8,1205220.8,12379,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548866756,154005.00
01/30/2019 11:45,2,0.107,ALERT,211.48,296.06,60.001,1548866704,"201051344000648","174011545737251",33.79,-17.00,0,294.26,327.32,3.7,1.7,0.000,1195330.8,1195330.8,36180,0,0,0,L,1122011218,1,120.20,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1548866758,154006.00
01/30/2019 11:45,2,0.148,ALERT,211.93,296.66,60.038,1548866704,"201051344000645","174011545737251",18.13,-15.00,0,294.86,326.42,2.8,0.7,0.000,1199620.5,1199620.5,36155,0,0,0,L,1122011218,1,120.88,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1548866760,154007.00
01/30/2019 11:45,2,0.195,ALERT,211.48,297.57,60.022,1548866704,"201051344000569","174011545737251",23.18,-15.00,0,295.76,342.05,4.6,2.5,0.000,1217065.3,1217065.3,4383,0,0,0,L,1122011218,1,120.20,122.01,0002,-16,0,0,0,0,0,0,16,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548866761,154008.00
01/30/2019 11:45,2,0.270,ALERT,211.93,296.66,60.033,1548866704,"179051228000119","174011545737251",20.44,-12.00,0,293.06,327.92,5.6,3.5,0.000,3663.3,3663.3,4429,0,0,0,L,46974696,1,120.65,122.46,0000,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548866763,154009.00
01/30/2019 12:00,2,0.104,ALERT,211.93,298.17,60.065,1548867604,"201051344000579","174011545737251",32.48,-14.00,0,295.46,324.62,3.4,1.4,0.000,1216431.2,1216431.2,4466,0,0,0,L,1122011218,1,120.88,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867606,154010.00
01/30/2019 12:00,2,0.000,ALERT,211.48,295.76,59.980,1548867604,"201051344001025","174011545737251",0.00,-15.00,0,293.96,299.37,0.0,0.0,0.000,1201114.4,1201114.4,12390,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548867608,154011.00
01/30/2019 12:00,2,0.158,ALERT,211.70,296.96,60.012,1548867604,"201051344001093","174011545737251",32.18,-12.00,0,287.05,327.92,5.2,3.1,0.000,1193465.3,1193465.3,12375,0,0,0,L,1122011218,1,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867610,154012.00
01/30/2019 12:00,2,0.115,ALERT,211.93,299.67,60.028,1548867604,"201051344000458","174011545737251",30.57,-11.50,0,294.86,316.80,3.5,1.4,0.000,1202731.2,1202731.2,4470,0,0,0,L,1122011218,1,120.88,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867611,154013.00
01/30/2019 12:00,2,0.123,ALERT,211.48,297.26,60.038,1548867604,"201051344000890","174011545737251",32.62,-12.00,0,295.46,327.62,4.1,2.1,0.000,1197542.7,1197542.7,12360,0,0,0,L,1122011218,1,121.78,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867613,154014.00
01/30/2019 12:00,2,0.000,ALERT,211.70,297.57,60.012,1548867604,"201051344000988","174011545737251",0.00,-14.00,0,291.85,298.77,0.0,0.0,0.000,937967.3,937967.3,4517,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548867615,154015.00
01/30/2019 12:00,2,0.000,ALERT,212.38,298.17,60.038,1548867604,"201051344000582","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12323,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548867617,154016.00
01/30/2019 12:00,2,0.068,ALERT,211.93,299.07,60.081,1548867604,"201051344000868","174011545737251",31.77,-14.00,0,291.25,326.42,2.2,0.2,0.000,1189460.6,1189460.6,36209,0,0,0,L,1122011218,1,120.65,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867619,154017.00
01/30/2019 12:00,2,0.119,ALERT,212.61,298.17,60.028,1548867604,"201051344000576","174011545737251",32.05,-15.00,0,294.56,320.11,3.9,1.8,0.000,1203165.6,1203165.6,8629,0,0,0,L,1122011218,1,121.10,122.01,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867621,154018.00
01/30/2019 12:00,2,0.000,ALERT,212.16,297.57,59.980,1548867604,"201051344001158","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4493,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548867623,154019.00
01/30/2019 12:00,2,0.064,ALERT,211.93,296.36,60.038,1548867604,"201051344000917","174011545737251",33.34,-11.50,0,288.85,331.83,2.2,0.2,0.000,1194366.2,1194366.2,12308,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1548867624,154020.00
01/30/2019 12:00,2,0.162,ALERT,211.93,296.36,60.028,1548867604,"201051344000417","174011545737251",31.43,-14.00,0,293.96,313.20,5.2,3.1,0.000,969177.8,969177.8,12414,0,0,0,L,1122011218,1,121.33,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867626,154021.00
01/30/2019 12:00,2,0.000,ALERT,211.93,296.66,60.033,1548867604,"201051344000685","174011545737251",0.00,-13.00,0,294.26,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12385,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548867628,154022.00
01/30/2019 12:00,2,0.109,ALERT,211.70,296.06,59.975,1548867604,"201051344000651","174011545737251",30.59,-16.00,0,288.85,317.40,3.4,1.4,0.000,1192318.2,1192318.2,12378,0,0,0,L,1122011218,1,122.01,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867630,154023.00
01/30/2019 12:00,2,0.094,ALERT,211.48,297.87,59.985,1548867604,"201051344000594","174011545737251",31.61,-15.00,0,289.15,327.02,3.1,1.0,0.000,1207142.9,1207142.9,36192,0,0,0,L,1122011218,1,120.42,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867632,154024.00
01/30/2019 12:00,2,0.113,ALERT,212.16,297.26,60.038,1548867604,"201051344000469","174011545737251",31.09,-16.00,0,292.76,321.61,3.6,1.5,0.000,1191484.7,1191484.7,4482,0,0,0,L,1122011218,1,120.42,122.23,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867634,154025.00
01/30/2019 12:00,2,0.000,ALERT,211.70,296.66,60.012,1548867604,"201051344000585","174011545737251",0.00,-12.00,0,293.96,299.07,0.0,0.0,0.000,1206996.1,1206996.1,12421,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548867635,154026.00
01/30/2019 12:00,2,0.074,ALERT,212.61,297.26,60.065,1548867604,"201051344000853","174011545737251",33.72,-14.00,0,291.25,353.47,2.6,0.6,0.000,1207338.3,1207338.3,4438,0,0,0,L,1122011218,1,121.33,122.01,0100,-15,0,0,0,0,0,0,31,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867637,154027.00
01/30/2019 12:00,2,0.055,ALERT,212.16,297.26,60.017,1548867604,"201051344001145","174011545737251",32.86,-13.00,0,282.24,367.00,1.9,0.0,0.000,1206050.8,1206050.8,12352,0,0,0,L,1122011218,1,121.78,120.88,0100,-14,0,0,0,0,0,0,24,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867639,154028.00
01/30/2019 12:00,2,0.000,ALERT,211.70,296.96,60.033,1548867604,"201051344000438","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1199984.9,1199984.9,12386,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548867641,154029.00
01/30/2019 12:00,2,0.045,ALERT,211.25,296.66,60.049,1548867604,"201051344001135","174011545737251",31.97,-13.00,0,294.86,322.51,1.4,0.0,0.000,1188139.9,1188139.9,12361,0,0,0,L,1122011218,1,121.33,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867643,154030.00
01/30/2019 12:00,2,0.049,ALERT,211.93,297.57,60.038,1548867604,"201051344000983","174011545737251",32.84,-14.00,0,290.95,330.33,1.7,0.0,0.000,1206867.1,1206867.1,4441,0,0,0,L,1122011218,1,120.65,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867645,154031.00
01/30/2019 12:00,2,0.000,ALERT,211.70,296.36,60.006,1548867604,"201051344001203","174011545737251",0.00,-15.00,0,294.26,299.97,0.0,0.0,0.000,1197087.4,1197087.4,12390,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548867647,154032.00
01/30/2019 12:00,2,0.068,ALERT,211.70,296.96,60.012,1548867604,"201051344001230","174011545737251",33.34,-13.00,0,287.95,327.92,2.4,0.4,0.000,1191543.0,1191543.0,12367,0,0,0,L,1122011218,1,121.78,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1548867649,154033.00
01/30/2019 12:00,2,0.043,ALERT,211.25,296.66,60.017,1548867604,"201051344000646","174011545737251",31.33,-14.00,0,293.96,314.70,1.4,0.0,0.000,1186160.5,1186160.5,12362,0,0,0,L,1122011218,1,121.55,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867651,154034.00
01/30/2019 12:00,2,0.000,ALERT,212.16,296.66,60.033,1548867604,"201051344000867","174011545737251",0.00,-14.00,0,293.36,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36228,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548867652,154035.00
01/30/2019 12:00,2,0.000,ALERT,212.61,296.96,59.996,1548867604,"201051344000633","174011545737251",0.00,-15.00,0,292.76,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36287,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548867654,154036.00
01/30/2019 12:00,2,0.000,ALERT,211.25,296.36,60.043,1548867604,"201051344000955","174011545737251",0.00,-13.00,0,294.26,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12381,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548867656,154037.00
01/30/2019 12:00,2,0.105,ALERT,211.93,296.36,60.012,1548867604,"201051344000648","174011545737251",32.22,-17.00,0,293.06,327.92,3.5,1.5,0.000,1195331.1,1195331.1,36182,0,0,0,L,1122011218,1,120.20,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867658,154038.00
01/30/2019 12:00,2,0.064,ALERT,212.38,297.26,60.043,1548867604,"201051344000645","174011545737251",32.74,-14.00,0,294.56,327.02,2.1,0.1,0.000,1199620.6,1199620.6,36157,0,0,0,L,1122011218,1,121.10,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867660,154039.00
01/30/2019 12:00,2,0.172,ACTIVE,211.93,298.17,60.022,1548867604,"201051344000569","174011545737251",19.48,-14.00,0,295.76,300.27,3.4,1.4,0.000,1217065.7,1217065.7,4385,0,0,0,L,1122011218,1,120.42,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548867661,154040.00
01/30/2019 12:00,2,0.145,ALERT,212.38,296.96,59.996,1548867604,"179051228000119","174011545737251",33.02,-12.00,0,292.76,327.62,4.9,2.8,0.000,3664.0,3664.0,4431,0,0,0,L,46974696,1,120.88,122.68,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548867662,154041.00
01/30/2019 12:15,2,0.102,ALERT,212.16,298.77,60.012,1548868504,"201051344000579","174011545737251",31.13,-14.00,0,295.76,324.62,3.2,1.2,0.000,1216431.5,1216431.5,4468,0,0,0,L,1122011218,1,120.88,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868506,154042.00
01/30/2019 12:15,2,0.000,ALERT,211.70,296.06,60.022,1548868504,"201051344001025","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12392,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548868508,154043.00
01/30/2019 12:15,2,0.160,ALERT,211.70,296.66,59.996,1548868504,"201051344001093","174011545737251",30.81,-12.00,0,287.05,327.62,5.0,2.9,0.000,1193466.0,1193466.0,12377,0,0,0,L,1122011218,1,121.55,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868510,154044.00
01/30/2019 12:15,2,0.115,ALERT,212.16,298.17,60.022,1548868504,"201051344000458","174011545737251",26.68,-11.50,0,295.46,315.00,3.2,1.1,0.000,1202731.5,1202731.5,4472,0,0,0,L,1122011218,1,120.88,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868512,154045.00
01/30/2019 12:15,2,0.121,ALERT,211.70,297.26,60.033,1548868504,"201051344000890","174011545737251",31.65,-12.00,0,294.86,321.01,3.9,1.9,0.000,1197543.2,1197543.2,12362,0,0,0,L,1122011218,1,121.78,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868514,154046.00
01/30/2019 12:15,2,0.000,ALERT,211.93,297.87,59.975,1548868504,"201051344000988","174011545737251",0.00,-14.00,0,292.76,299.07,0.0,0.0,0.000,937967.3,937967.3,4519,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548868516,154047.00
01/30/2019 12:15,2,0.000,ALERT,212.38,297.87,60.001,1548868504,"201051344000582","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12325,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548868517,154048.00
01/30/2019 12:15,2,0.000,ALERT,212.16,298.47,60.012,1548868504,"201051344000868","174011545737251",0.00,-15.00,0,291.85,325.52,0.0,0.0,0.000,1189460.7,1189460.7,36211,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868519,154049.00
01/30/2019 12:15,2,0.119,ALERT,212.61,298.47,60.006,1548868504,"201051344000576","174011545737251",30.87,-15.00,0,295.16,320.11,3.7,1.7,0.000,1203166.0,1203166.0,8631,0,0,0,L,1122011218,1,121.10,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868521,154050.00
01/30/2019 12:15,2,0.000,ALERT,212.38,297.87,60.012,1548868504,"201051344001158","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1182624.2,1182624.2,4495,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548868523,154051.00
01/30/2019 12:15,2,0.064,ALERT,211.93,296.36,60.033,1548868504,"201051344000917","174011545737251",32.56,-11.50,0,288.55,331.23,2.2,0.2,0.000,1194366.3,1194366.3,12310,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868525,154052.00
01/30/2019 12:15,2,0.164,ALERT,211.93,296.36,60.017,1548868504,"201051344000417","174011545737251",30.36,-13.00,0,293.96,311.69,5.1,3.0,0.000,969178.5,969178.5,12416,0,0,0,L,1122011218,1,121.55,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868526,154053.00
01/30/2019 12:15,2,0.000,ALERT,211.93,296.66,60.001,1548868504,"201051344000685","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12387,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548868528,154054.00
01/30/2019 12:15,2,0.000,ALERT,211.93,296.06,59.990,1548868504,"201051344000651","174011545737251",0.00,-16.00,0,289.15,311.09,0.0,0.0,0.000,1192318.4,1192318.4,12380,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1548868530,154055.00
01/30/2019 12:15,2,0.000,ALERT,211.70,298.17,60.017,1548868504,"201051344000594","174011545737251",0.00,-15.00,0,289.15,326.72,0.0,0.0,0.000,1207143.0,1207143.0,36194,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1548868532,154056.00
