ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 12:15,2,0.000,ALERT,212.38,297.87,60.022,1548868504,"201051344000469","174011545737251",0.00,-16.00,0,293.36,318.30,0.0,0.0,0.000,1191485.0,1191485.0,4484,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868534,154057.00
01/30/2019 12:15,2,0.000,ALERT,211.70,296.96,59.975,1548868504,"201051344000585","174011545737251",0.00,-13.00,0,294.26,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12423,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548868536,154058.00
01/30/2019 12:15,2,0.074,ALERT,212.61,297.57,60.017,1548868504,"201051344000853","174011545737251",33.00,-14.00,0,290.05,351.07,2.5,0.5,0.000,1207338.5,1207338.5,4440,0,0,0,L,1122011218,1,121.33,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868538,154059.00
01/30/2019 12:15,2,0.053,ALERT,212.16,296.96,59.985,1548868504,"201051344001145","174011545737251",31.89,-13.00,0,281.03,364.59,1.7,0.0,0.000,1206050.8,1206050.8,12354,0,0,0,L,1122011218,1,121.55,121.10,0100,-14,0,0,0,0,0,0,5,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868539,154060.00
01/30/2019 12:15,2,0.000,ALERT,211.93,296.96,60.043,1548868504,"201051344000438","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12388,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548868541,154061.00
01/30/2019 12:15,2,0.000,ALERT,211.48,296.66,60.022,1548868504,"201051344001135","174011545737251",0.00,-13.00,0,294.86,321.91,0.0,0.0,0.000,1188139.9,1188139.9,12363,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868543,154062.00
01/30/2019 12:15,2,0.049,ALERT,211.93,297.57,59.980,1548868504,"201051344000983","174011545737251",31.91,-14.00,0,291.25,330.33,1.6,0.0,0.000,1206867.1,1206867.1,4443,0,0,0,L,1122011218,1,120.88,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868545,154063.00
01/30/2019 12:15,2,0.000,ALERT,211.70,296.36,60.017,1548868504,"201051344001203","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1197087.4,1197087.4,12392,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548868547,154064.00
01/30/2019 12:15,2,0.064,ALERT,211.70,296.96,59.990,1548868504,"201051344001230","174011545737251",32.54,-13.00,0,287.05,329.13,2.2,0.2,0.000,1191543.0,1191543.0,12369,0,0,0,L,1122011218,1,121.78,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868548,154065.00
01/30/2019 12:15,2,0.041,ALERT,211.70,296.66,60.006,1548868504,"201051344000646","174011545737251",30.10,-14.00,0,293.96,315.30,1.3,0.0,0.000,1186160.5,1186160.5,12364,0,0,0,L,1122011218,1,121.78,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868550,154066.00
01/30/2019 12:15,2,0.000,ALERT,212.38,296.66,60.001,1548868504,"201051344000867","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,1188157.1,1188157.1,36230,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548868552,154067.00
01/30/2019 12:15,2,0.000,ALERT,212.83,297.26,60.006,1548868504,"201051344000633","174011545737251",0.00,-15.00,0,293.06,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36289,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548868554,154068.00
01/30/2019 12:15,2,0.000,ALERT,211.25,296.66,60.012,1548868504,"201051344000955","174011545737251",0.00,-13.00,0,294.26,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12383,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548868556,154069.00
01/30/2019 12:15,2,0.000,ALERT,212.16,296.66,60.038,1548868504,"201051344000648","174011545737251",0.00,-17.00,0,293.96,327.62,0.0,0.0,0.000,1195331.5,1195331.5,36184,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868558,154070.00
01/30/2019 12:15,2,0.062,ALERT,212.61,297.57,60.038,1548868504,"201051344000645","174011545737251",31.87,-14.00,0,294.86,326.12,2.1,0.1,0.000,1199620.6,1199620.6,36159,0,0,0,L,1122011218,1,121.10,122.23,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868559,154071.00
01/30/2019 12:15,2,0.160,ACTIVE,212.16,298.17,60.038,1548868504,"201051344000569","174011545737251",15.15,-14.00,0,296.06,300.57,2.5,0.5,0.000,1217066.0,1217066.0,4386,0,0,0,L,1122011218,1,120.42,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548868560,154072.00
01/30/2019 12:15,2,0.145,ALERT,212.38,296.96,60.075,1548868504,"179051228000119","174011545737251",32.14,-12.00,0,293.06,327.92,4.8,2.7,0.000,3664.7,3664.7,4433,0,0,0,L,46974696,1,120.88,122.68,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548868562,154073.00
01/30/2019 12:30,2,0.104,ALERT,211.93,298.17,60.012,1548869404,"201051344000579","174011545737251",32.05,-13.00,0,295.46,324.02,3.4,1.3,0.000,1216431.8,1216431.8,4470,0,0,0,L,1122011218,1,120.65,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869406,154074.00
01/30/2019 12:30,2,0.000,ALERT,211.48,296.06,60.017,1548869404,"201051344001025","174011545737251",0.00,-14.00,0,294.26,299.37,0.0,0.0,0.000,1201114.4,1201114.4,12394,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869408,154075.00
01/30/2019 12:30,2,0.160,ALERT,211.70,296.96,60.022,1548869404,"201051344001093","174011545737251",31.89,-11.50,0,287.05,327.62,5.2,3.1,0.000,1193466.7,1193466.7,12379,0,0,0,L,1122011218,1,121.55,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869410,154076.00
01/30/2019 12:30,2,0.113,ALERT,211.70,298.47,59.990,1548869404,"201051344000458","174011545737251",31.85,-11.50,0,295.46,316.50,3.7,1.7,0.000,1202731.9,1202731.9,4474,0,0,0,L,1122011218,1,120.42,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869411,154077.00
01/30/2019 12:30,2,0.123,ALERT,211.70,297.26,60.017,1548869404,"201051344000890","174011545737251",32.44,-12.00,0,294.86,325.82,4.1,2.0,0.000,1197543.6,1197543.6,12364,0,0,0,L,1122011218,1,121.78,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869413,154078.00
01/30/2019 12:30,2,0.000,ALERT,211.48,297.26,59.953,1548869404,"201051344000988","174011545737251",0.00,-13.00,0,292.76,299.97,0.0,0.0,0.000,937967.3,937967.3,4521,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869415,154079.00
01/30/2019 12:30,2,0.000,ALERT,212.16,297.87,60.012,1548869404,"201051344000582","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12327,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869417,154080.00
01/30/2019 12:30,2,0.068,ALERT,211.70,297.57,60.006,1548869404,"201051344000868","174011545737251",31.83,-15.00,0,291.85,326.12,2.2,0.2,0.000,1189460.7,1189460.7,36213,0,0,0,L,1122011218,1,120.42,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1548869419,154081.00
01/30/2019 12:30,2,0.121,ALERT,212.38,297.87,60.001,1548869404,"201051344000576","174011545737251",31.99,-14.00,0,295.46,319.81,4.0,1.9,0.000,1203166.4,1203166.4,8633,0,0,0,L,1122011218,1,120.65,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869420,154082.00
01/30/2019 12:30,2,0.000,ALERT,211.93,297.26,60.028,1548869404,"201051344001158","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1182624.2,1182624.2,4497,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869422,154083.00
01/30/2019 12:30,2,0.064,ALERT,211.93,296.36,60.028,1548869404,"201051344000917","174011545737251",33.38,-11.50,0,288.55,331.83,2.2,0.2,0.000,1194366.3,1194366.3,12312,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869424,154084.00
01/30/2019 12:30,2,0.162,ALERT,211.93,296.36,60.022,1548869404,"201051344000417","174011545737251",31.51,-13.00,0,293.96,313.80,5.2,3.1,0.000,969179.1,969179.1,12418,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869426,154085.00
01/30/2019 12:30,2,0.000,ALERT,211.93,296.66,60.017,1548869404,"201051344000685","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12389,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869428,154086.00
01/30/2019 12:30,2,0.107,ALERT,211.70,296.06,59.959,1548869404,"201051344000651","174011545737251",30.75,-15.00,0,288.55,311.39,3.4,1.3,0.000,1192318.5,1192318.5,12382,0,0,0,L,1122011218,1,122.01,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1548869430,154087.00
01/30/2019 12:30,2,0.094,ALERT,211.48,297.57,59.996,1548869404,"201051344000594","174011545737251",31.67,-15.00,0,289.15,327.02,3.0,1.0,0.000,1207143.1,1207143.1,36196,0,0,0,L,1122011218,1,120.42,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1548869431,154088.00
01/30/2019 12:30,2,0.115,ALERT,212.16,297.57,60.006,1548869404,"201051344000469","174011545737251",31.37,-15.00,0,291.85,318.61,3.7,1.6,0.000,1191485.2,1191485.2,4486,0,0,0,L,1122011218,1,120.20,122.23,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869434,154089.00
01/30/2019 12:30,2,0.000,ALERT,211.93,296.96,59.996,1548869404,"201051344000585","174011545737251",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,1206996.1,1206996.1,12425,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869436,154090.00
01/30/2019 12:30,2,0.072,ALERT,212.38,296.96,60.006,1548869404,"201051344000853","174011545737251",33.77,-14.00,0,290.65,350.47,2.5,0.5,0.000,1207338.6,1207338.6,4442,0,0,0,L,1122011218,1,121.10,122.23,0100,-14,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869438,154091.00
01/30/2019 12:30,2,0.051,ALERT,212.16,296.96,59.996,1548869404,"201051344001145","174011545737251",32.94,-13.00,0,281.03,364.29,1.8,0.0,0.000,1206050.8,1206050.8,12356,0,0,0,L,1122011218,1,121.78,121.10,0100,-13,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869440,154092.00
01/30/2019 12:30,2,0.000,ALERT,211.93,296.96,59.980,1548869404,"201051344000438","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1199984.9,1199984.9,12390,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869442,154093.00
01/30/2019 12:30,2,0.047,ALERT,211.48,296.96,59.980,1548869404,"201051344001135","174011545737251",32.14,-12.00,0,295.16,323.41,1.6,0.0,0.000,1188139.9,1188139.9,12365,0,0,0,L,1122011218,1,121.55,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869443,154094.00
01/30/2019 12:30,2,0.049,ALERT,211.93,296.96,59.996,1548869404,"201051344000983","174011545737251",33.04,-13.00,0,291.25,330.33,1.7,0.0,0.000,1206867.1,1206867.1,4445,0,0,0,L,1122011218,1,120.42,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869445,154095.00
01/30/2019 12:30,2,0.000,ALERT,211.93,296.36,60.017,1548869404,"201051344001203","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12394,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869447,154096.00
01/30/2019 12:30,2,0.150,ALERT,211.93,297.26,60.022,1548869404,"201051344001230","174011545737251",15.37,-13.00,0,287.05,328.82,2.4,0.4,0.000,1191543.1,1191543.1,12371,0,0,0,L,1122011218,1,121.78,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869449,154097.00
01/30/2019 12:30,2,0.041,ALERT,211.70,296.96,59.985,1548869404,"201051344000646","174011545737251",31.63,-14.00,0,294.26,315.30,1.4,0.0,0.000,1186160.5,1186160.5,12366,0,0,0,L,1122011218,1,122.01,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869451,154098.00
01/30/2019 12:30,2,0.000,ALERT,212.16,296.36,60.006,1548869404,"201051344000867","174011545737251",0.00,-13.00,0,293.96,299.67,0.0,0.0,0.000,1188157.1,1188157.1,36232,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869452,154099.00
01/30/2019 12:30,2,0.000,ALERT,212.83,297.26,60.012,1548869404,"201051344000633","174011545737251",0.00,-15.00,0,293.36,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36291,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548869454,154100.00
01/30/2019 12:30,2,0.000,ALERT,211.48,296.96,60.001,1548869404,"201051344000955","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12385,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548869456,154101.00
01/30/2019 12:30,2,0.107,ALERT,211.93,296.66,59.990,1548869404,"201051344000648","174011545737251",32.38,-17.00,0,293.96,328.52,3.5,1.5,0.000,1195331.7,1195331.7,36186,0,0,0,L,1122011218,1,120.20,122.23,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869458,154102.00
01/30/2019 12:30,2,0.064,ALERT,212.38,297.26,60.006,1548869404,"201051344000645","174011545737251",32.88,-14.00,0,295.16,327.02,2.1,0.2,0.000,1199620.6,1199620.6,36161,0,0,0,L,1122011218,1,120.88,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869460,154103.00
01/30/2019 12:30,2,0.178,ACTIVE,211.93,297.57,60.033,1548869404,"201051344000569","174011545737251",20.42,-14.00,0,296.06,300.27,3.7,1.6,0.000,1217066.3,1217066.3,4387,0,0,0,L,1122011218,1,120.20,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548869461,154104.00
01/30/2019 12:30,2,0.143,ALERT,212.61,296.96,59.996,1548869404,"179051228000119","174011545737251",33.24,-12.00,0,293.36,327.92,4.8,2.8,0.000,3665.3,3665.3,4435,0,0,0,L,46974696,1,120.88,122.68,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548869462,154105.00
01/30/2019 12:45,2,0.102,ALERT,211.70,297.87,60.012,1548870304,"201051344000579","174011545737251",30.02,-13.00,0,294.86,318.91,3.1,1.1,0.000,1216432.1,1216432.1,4472,0,0,0,L,1122011218,1,120.42,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870306,154106.00
01/30/2019 12:45,2,0.000,ALERT,210.80,295.76,59.996,1548870304,"201051344001025","174011545737251",0.00,-14.00,0,293.06,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12396,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548870308,154107.00
01/30/2019 12:45,2,0.156,ALERT,211.03,296.36,60.028,1548870304,"201051344001093","174011545737251",29.72,-11.50,0,286.44,327.02,4.8,2.7,0.000,1193467.5,1193467.5,12381,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870309,154108.00
01/30/2019 12:45,2,0.000,ALERT,211.48,297.26,60.059,1548870304,"201051344000458","174011545737251",0.00,-11.00,0,294.26,313.20,0.0,0.0,0.000,1202732.2,1202732.2,4476,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870311,154109.00
01/30/2019 12:45,2,0.000,ALERT,211.25,297.26,59.985,1548870304,"201051344000890","174011545737251",0.00,-12.00,0,294.26,321.01,0.0,0.0,0.000,1197544.1,1197544.1,12366,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870313,154110.00
01/30/2019 12:45,2,0.000,ALERT,211.25,296.96,60.022,1548870304,"201051344000988","174011545737251",0.00,-13.00,0,291.55,298.77,0.0,0.0,0.000,937967.3,937967.3,4523,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548870315,154111.00
01/30/2019 12:45,2,0.000,ALERT,211.70,297.87,59.938,1548870304,"201051344000582","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12329,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548870317,154112.00
01/30/2019 12:45,2,0.000,ALERT,211.48,297.57,60.012,1548870304,"201051344000868","174011545737251",0.00,-14.00,0,291.25,319.21,0.0,0.0,0.000,1189460.7,1189460.7,36215,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870319,154113.00
01/30/2019 12:45,2,0.117,ALERT,212.16,297.87,59.996,1548870304,"201051344000576","174011545737251",29.94,-14.00,0,294.56,320.71,3.6,1.5,0.000,1203166.9,1203166.9,8635,0,0,0,L,1122011218,1,120.65,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870320,154114.00
01/30/2019 12:45,2,0.000,ALERT,211.70,297.26,60.001,1548870304,"201051344001158","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4499,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548870322,154115.00
01/30/2019 12:45,2,0.062,ALERT,211.48,296.36,60.012,1548870304,"201051344000917","174011545737251",31.93,-11.00,0,287.35,326.72,2.1,0.1,0.000,1194366.4,1194366.4,12314,0,0,0,L,1122011218,1,121.33,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870324,154116.00
01/30/2019 12:45,2,0.000,ALERT,211.48,296.36,60.070,1548870304,"201051344000417","174011545737251",0.00,-12.00,0,293.06,313.80,0.0,0.0,0.000,969179.7,969179.7,12420,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870326,154117.00
01/30/2019 12:45,2,0.000,ALERT,211.48,296.36,59.975,1548870304,"201051344000685","174011545737251",0.00,-12.00,0,293.06,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12391,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548870328,154118.00
01/30/2019 12:45,2,0.000,ALERT,211.48,295.76,60.022,1548870304,"201051344000651","174011545737251",0.00,-15.00,0,288.85,308.99,0.0,0.0,0.000,1192318.7,1192318.7,12384,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870329,154119.00
01/30/2019 12:45,2,0.000,ALERT,211.03,297.57,60.012,1548870304,"201051344000594","174011545737251",0.00,-14.00,0,287.35,318.91,0.0,0.0,0.000,1207143.3,1207143.3,36198,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870331,154120.00
01/30/2019 12:45,2,0.000,ALERT,211.70,297.26,60.012,1548870304,"201051344000469","174011545737251",0.00,-15.00,0,292.16,310.19,0.0,0.0,0.000,1191485.5,1191485.5,4488,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870333,154121.00
01/30/2019 12:45,2,0.000,ALERT,211.25,296.96,60.028,1548870304,"201051344000585","174011545737251",0.00,-12.00,0,293.06,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12427,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548870335,154122.00
01/30/2019 12:45,2,0.072,ALERT,212.16,296.96,60.017,1548870304,"201051344000853","174011545737251",32.58,-14.00,0,290.05,348.96,2.4,0.4,0.000,1207338.7,1207338.7,4444,0,0,0,L,1122011218,1,120.88,122.01,0100,-14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870337,154123.00
01/30/2019 12:45,2,0.053,ALERT,211.70,296.66,60.017,1548870304,"201051344001145","174011545737251",31.35,-12.00,0,279.53,363.99,1.7,0.0,0.000,1206050.8,1206050.8,12358,0,0,0,L,1122011218,1,121.55,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870339,154124.00
01/30/2019 12:45,2,0.000,ALERT,211.48,296.66,60.017,1548870304,"201051344000438","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12392,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548870340,154125.00
01/30/2019 12:45,2,0.000,ALERT,210.80,296.66,60.006,1548870304,"201051344001135","174011545737251",0.00,-12.00,0,293.96,316.20,0.0,0.0,0.000,1188139.9,1188139.9,12367,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870342,154126.00
01/30/2019 12:45,2,0.049,ALERT,211.48,297.26,60.012,1548870304,"201051344000983","174011545737251",31.39,-13.00,0,290.35,326.42,1.6,0.0,0.000,1206867.1,1206867.1,4447,0,0,0,L,1122011218,1,120.42,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870344,154127.00
01/30/2019 12:45,2,0.000,ALERT,211.25,296.06,59.996,1548870304,"201051344001203","174011545737251",0.00,-14.00,0,293.06,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12396,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548870346,154128.00
01/30/2019 12:45,2,0.068,ALERT,211.25,296.66,60.033,1548870304,"201051344001230","174011545737251",32.10,-12.00,0,286.44,328.82,2.3,0.3,0.000,1191543.2,1191543.2,12373,0,0,0,L,1122011218,1,121.55,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870348,154129.00
01/30/2019 12:45,2,0.043,ALERT,211.03,296.36,60.017,1548870304,"201051344000646","174011545737251",29.60,-13.00,0,293.06,314.10,1.3,0.0,0.000,1186160.5,1186160.5,12368,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870349,154130.00
01/30/2019 12:45,2,0.000,ALERT,211.93,296.36,60.022,1548870304,"201051344000867","174011545737251",0.00,-13.00,0,293.36,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36234,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548870351,154131.00
01/30/2019 12:45,2,0.000,ALERT,212.38,297.26,60.006,1548870304,"201051344000633","174011545737251",0.00,-14.00,0,292.46,298.77,0.0,0.0,0.000,1187096.6,1187096.6,36293,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548870353,154132.00
01/30/2019 12:45,2,0.000,ALERT,210.80,296.36,59.969,1548870304,"201051344000955","174011545737251",0.00,-13.00,0,293.36,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12387,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548870355,154133.00
01/30/2019 12:45,2,0.000,ALERT,211.70,296.06,59.996,1548870304,"201051344000648","174011545737251",0.00,-16.00,0,293.36,324.32,0.0,0.0,0.000,1195332.1,1195332.1,36188,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870357,154134.00
01/30/2019 12:45,2,0.064,ALERT,211.93,296.96,60.012,1548870304,"201051344000645","174011545737251",31.55,-14.00,0,294.26,325.82,2.1,0.1,0.000,1199620.7,1199620.7,36163,0,0,0,L,1122011218,1,120.88,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870358,154135.00
01/30/2019 12:45,2,0.096,ALERT,211.70,297.87,60.006,1548870304,"201051344000569","174011545737251",33.89,-13.00,0,295.16,324.92,3.4,1.3,0.000,1217066.6,1217066.6,4388,0,0,0,L,1122011218,1,120.20,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1548870360,154136.00
01/30/2019 12:45,2,0.145,ALERT,211.93,296.66,59.959,1548870304,"179051228000119","174011545737251",31.83,-11.50,0,292.76,328.52,4.7,2.6,0.000,3666.0,3666.0,4437,0,0,0,L,46974696,1,120.65,122.46,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548870362,154137.00
01/30/2019 13:00,2,0.102,ALERT,212.16,298.77,59.990,1548871204,"201051344000579","174011545737251",30.99,-13.00,0,294.86,301.77,3.2,1.2,0.000,1216432.4,1216432.4,4474,0,0,0,L,1122011218,1,120.65,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871206,154138.00
01/30/2019 13:00,2,0.000,ALERT,211.25,296.36,60.028,1548871204,"201051344001025","174011545737251",0.00,-14.00,0,293.06,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12398,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548871208,154139.00
01/30/2019 13:00,2,0.158,ALERT,211.48,296.96,59.996,1548871204,"201051344001093","174011545737251",30.79,-11.50,0,293.36,298.47,5.0,2.9,0.000,1193468.0,1193468.0,12383,0,0,0,L,1122011218,1,121.33,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871209,154140.00
01/30/2019 13:00,2,0.111,ALERT,211.93,297.87,60.022,1548871204,"201051344000458","174011545737251",31.09,-11.50,0,293.96,301.77,3.6,1.5,0.000,1202732.4,1202732.4,4478,0,0,0,L,1122011218,1,120.88,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1548871211,154141.00
01/30/2019 13:00,2,0.123,ALERT,211.48,297.57,59.996,1548871204,"201051344000890","174011545737251",31.67,-12.00,0,294.26,300.87,4.0,1.9,0.000,1197544.4,1197544.4,12368,0,0,0,L,1122011218,1,121.78,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871213,154142.00
01/30/2019 13:00,2,0.000,ALERT,211.93,297.57,59.975,1548871204,"201051344000988","174011545737251",0.00,-13.00,0,291.55,299.97,0.0,0.0,0.000,937967.3,937967.3,4525,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548871215,154143.00
01/30/2019 13:00,2,0.000,ALERT,212.16,297.87,59.990,1548871204,"201051344000582","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12331,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548871217,154144.00
01/30/2019 13:00,2,0.000,ALERT,211.93,298.47,60.012,1548871204,"201051344000868","174011545737251",0.00,-13.00,0,294.56,301.77,0.0,0.0,0.000,1189460.7,1189460.7,36217,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548871218,154145.00
01/30/2019 13:00,2,0.121,ALERT,212.61,298.47,59.990,1548871204,"201051344000576","174011545737251",27.85,-14.00,0,294.26,301.17,3.3,1.2,0.000,1203167.2,1203167.2,8637,0,0,0,L,1122011218,1,120.88,121.78,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871220,154146.00
01/30/2019 13:00,2,0.000,ALERT,212.16,297.87,59.990,1548871204,"201051344001158","174011545737251",0.00,-15.00,0,293.36,300.57,0.0,0.0,0.000,1182624.2,1182624.2,4501,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548871222,154147.00
01/30/2019 13:00,2,0.062,ALERT,211.93,296.66,59.996,1548871204,"201051344000917","174011545737251",32.68,-11.50,0,287.35,320.11,2.1,0.1,0.000,1194366.4,1194366.4,12316,0,0,0,L,1122011218,1,121.55,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871224,154148.00
01/30/2019 13:00,2,0.164,ALERT,211.93,296.66,59.948,1548871204,"201051344000417","174011545737251",30.55,-12.00,0,293.06,298.17,5.1,3.0,0.000,969179.9,969179.9,12422,0,0,0,L,1122011218,1,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1548871226,154149.00
01/30/2019 13:00,2,0.000,ALERT,212.16,296.96,59.959,1548871204,"201051344000685","174011545737251",0.00,-13.00,0,293.36,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12393,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548871228,154150.00
01/30/2019 13:00,2,0.000,ALERT,211.70,296.36,59.964,1548871204,"201051344000651","174011545737251",0.00,-15.00,0,292.76,297.87,0.0,0.0,0.000,1192318.7,1192318.7,12386,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548871229,154151.00
01/30/2019 13:00,2,0.000,ALERT,211.48,297.87,59.975,1548871204,"201051344000594","174011545737251",0.00,-15.00,0,293.66,300.87,0.0,0.0,0.000,1207143.3,1207143.3,36200,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548871231,154152.00
01/30/2019 13:00,2,0.000,ALERT,212.16,297.57,59.975,1548871204,"201051344000469","174011545737251",0.00,-15.00,0,293.06,300.57,0.0,0.0,0.000,1191485.5,1191485.5,4490,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548871233,154153.00
01/30/2019 13:00,2,0.000,ALERT,211.70,296.96,60.006,1548871204,"201051344000585","174011545737251",0.00,-12.00,0,293.06,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12429,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548871235,154154.00
01/30/2019 13:00,2,0.072,ALERT,212.61,299.07,60.028,1548871204,"201051344000853","174011545737251",33.00,-14.00,0,288.85,327.02,2.5,0.5,0.000,1207338.8,1207338.8,4446,0,0,0,L,1122011218,1,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871237,154155.00
01/30/2019 13:00,2,0.055,ALERT,211.93,297.26,59.959,1548871204,"201051344001145","174011545737251",32.14,-12.00,0,279.53,317.10,1.8,0.0,0.000,1206050.8,1206050.8,12360,0,0,0,L,1122011218,1,121.55,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871238,154156.00
01/30/2019 13:00,2,0.000,ALERT,211.70,297.26,60.001,1548871204,"201051344000438","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12394,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548871240,154157.00
01/30/2019 13:00,2,0.047,ALERT,211.25,297.26,59.975,1548871204,"201051344001135","174011545737251",31.29,-12.00,0,293.96,299.37,1.5,0.0,0.000,1188139.9,1188139.9,12369,0,0,0,L,1122011218,1,121.33,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1548871242,154158.00
01/30/2019 13:00,2,0.049,ALERT,211.93,297.57,59.990,1548871204,"201051344000983","174011545737251",32.10,-13.00,0,291.25,311.39,1.6,0.0,0.000,1206867.1,1206867.1,4449,0,0,0,L,1122011218,1,120.65,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871244,154159.00
01/30/2019 13:00,2,0.000,ALERT,211.25,296.06,60.043,1548871204,"201051344001203","174011545737251",0.00,-14.00,0,293.36,299.97,0.0,0.0,0.000,1197087.4,1197087.4,12398,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548871246,154160.00
01/30/2019 13:00,2,0.066,ALERT,211.70,297.26,60.049,1548871204,"201051344001230","174011545737251",32.86,-13.00,0,284.64,321.31,2.2,0.2,0.000,1191543.3,1191543.3,12375,0,0,0,L,1122011218,1,121.78,120.65,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871248,154161.00
01/30/2019 13:00,2,0.041,ALERT,211.48,296.96,59.975,1548871204,"201051344000646","174011545737251",30.55,-14.00,0,293.06,298.47,1.3,0.0,0.000,1186160.5,1186160.5,12370,0,0,0,L,1122011218,1,121.78,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871249,154162.00
01/30/2019 13:00,2,0.000,ALERT,212.38,296.96,59.996,1548871204,"201051344000867","174011545737251",0.00,-13.00,0,293.36,300.87,0.0,0.0,0.000,1188157.1,1188157.1,36236,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548871251,154163.00
01/30/2019 13:00,2,0.000,ALERT,212.83,297.57,60.012,1548871204,"201051344000633","174011545737251",0.00,-15.00,0,292.46,300.27,0.0,0.0,0.000,1187096.6,1187096.6,36295,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548871253,154164.00
01/30/2019 13:00,2,0.000,ALERT,211.25,296.96,60.006,1548871204,"201051344000955","174011545737251",0.00,-12.00,0,293.36,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12389,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548871255,154165.00
01/30/2019 13:00,2,0.105,ALERT,211.93,296.96,60.017,1548871204,"201051344000648","174011545737251",31.49,-16.00,0,293.06,300.87,3.4,1.4,0.000,1195332.2,1195332.2,36190,0,0,0,L,1122011218,1,120.42,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1548871257,154166.00
01/30/2019 13:00,2,0.053,ALERT,212.38,301.77,60.012,1548871204,"201051344000645","174011545737251",24.55,-13.00,0,293.96,313.20,1.7,0.0,0.000,1199620.7,1199620.7,36165,0,0,0,L,1122011218,1,121.10,122.23,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871258,154167.00
01/30/2019 13:00,2,0.164,ALERT,211.93,298.47,59.990,1548871204,"201051344000569","174011545737251",17.18,-13.00,0,294.56,325.52,2.9,0.8,0.000,1217066.8,1217066.8,4390,0,0,0,L,1122011218,1,120.42,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1548871260,154168.00
01/30/2019 13:00,2,0.145,ALERT,212.38,298.47,59.969,1548871204,"179051228000119","174011545737251",32.40,-11.50,0,292.76,318.30,4.8,2.7,0.000,3666.6,3666.6,4439,0,0,0,L,46974696,1,120.88,122.68,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548871262,154169.00
01/30/2019 13:15,2,0.102,ALERT,211.70,298.47,60.017,1548872104,"201051344000579","174011545737251",31.45,-14.00,0,295.16,300.57,3.2,1.2,0.000,1216432.7,1216432.7,4476,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872106,154170.00
01/30/2019 13:15,2,0.000,ALERT,211.03,296.06,60.006,1548872104,"201051344001025","174011545737251",0.00,-14.00,0,293.36,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12400,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548872108,154171.00
01/30/2019 13:15,2,0.158,ALERT,211.03,296.36,60.012,1548872104,"201051344001093","174011545737251",31.23,-11.50,0,287.65,300.87,5.1,3.0,0.000,1193468.7,1193468.7,12385,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872110,154172.00
01/30/2019 13:15,2,0.111,ALERT,211.48,297.57,60.012,1548872104,"201051344000458","174011545737251",31.39,-11.00,0,294.26,300.57,3.6,1.6,0.000,1202732.7,1202732.7,4480,0,0,0,L,1122011218,1,120.65,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872112,154173.00
01/30/2019 13:15,2,0.121,ALERT,211.03,296.96,60.012,1548872104,"201051344000890","174011545737251",32.10,-11.50,0,294.26,312.29,4.0,1.9,0.000,1197544.9,1197544.9,12370,0,0,0,L,1122011218,1,121.55,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872114,154174.00
01/30/2019 13:15,2,0.000,ALERT,211.48,297.26,60.017,1548872104,"201051344000988","174011545737251",0.00,-12.00,0,291.85,299.37,0.0,0.0,0.000,937967.3,937967.3,4527,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548872115,154175.00
01/30/2019 13:15,2,0.000,ALERT,211.70,297.87,60.006,1548872104,"201051344000582","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12333,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548872117,154176.00
01/30/2019 13:15,2,0.068,ALERT,211.93,298.47,60.001,1548872104,"201051344000868","174011545737251",30.99,-14.00,0,294.86,300.27,2.2,0.2,0.000,1189460.7,1189460.7,36219,0,0,0,L,1122011218,1,120.42,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1548872119,154177.00
01/30/2019 13:15,2,0.119,ALERT,212.38,298.77,59.990,1548872104,"201051344000576","174011545737251",31.13,-14.00,0,294.56,300.27,3.8,1.7,0.000,1203167.6,1203167.6,8639,0,0,0,L,1122011218,1,120.88,121.55,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872121,154178.00
01/30/2019 13:15,2,0.000,ALERT,211.93,298.17,60.012,1548872104,"201051344001158","174011545737251",0.00,-15.00,0,293.96,299.37,0.0,0.0,0.000,1182624.2,1182624.2,4503,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548872123,154179.00
01/30/2019 13:15,2,0.062,ALERT,211.25,296.06,60.001,1548872104,"201051344000917","174011545737251",33.06,-11.50,0,287.95,327.02,2.1,0.1,0.000,1194366.4,1194366.4,12318,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872125,154180.00
01/30/2019 13:15,2,0.162,ALERT,211.48,296.36,60.017,1548872104,"201051344000417","174011545737251",30.81,-12.00,0,293.66,298.47,5.1,3.0,0.000,969180.5,969180.5,12424,0,0,0,L,1122011218,1,121.33,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872126,154181.00
01/30/2019 13:15,2,0.000,ALERT,211.48,296.36,60.017,1548872104,"201051344000685","174011545737251",0.00,-12.00,0,293.66,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12395,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548872128,154182.00
01/30/2019 13:15,2,0.105,ALERT,211.25,295.76,60.006,1548872104,"201051344000651","174011545737251",29.90,-15.00,0,293.36,298.17,3.2,1.2,0.000,1192318.8,1192318.8,12388,0,0,0,L,1122011218,1,121.55,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1548872130,154183.00
01/30/2019 13:15,2,0.000,ALERT,211.25,298.17,59.985,1548872104,"201051344000594","174011545737251",0.00,-14.00,0,294.26,299.67,0.0,0.0,0.000,1207143.3,1207143.3,36202,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1548872132,154184.00
01/30/2019 13:15,2,0.117,ALERT,211.93,297.87,60.012,1548872104,"201051344000469","174011545737251",30.34,-15.00,0,293.66,299.37,3.6,1.5,0.000,1191485.6,1191485.6,4492,0,0,0,L,1122011218,1,120.20,122.01,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1548872134,154185.00
01/30/2019 13:15,2,0.000,ALERT,211.48,296.96,60.017,1548872104,"201051344000585","174011545737251",0.00,-13.00,0,293.36,299.07,0.0,0.0,0.000,1206996.1,1206996.1,12431,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548872136,154186.00
01/30/2019 13:15,2,0.078,ALERT,212.38,307.18,59.969,1548872104,"201051344000853","174011545737251",30.75,-14.00,0,290.05,327.32,2.4,0.4,0.000,1207338.9,1207338.9,4448,0,0,0,L,1122011218,1,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872138,154187.00
01/30/2019 13:15,2,0.053,ALERT,211.25,296.66,60.012,1548872104,"201051344001145","174011545737251",32.22,-12.00,0,279.23,325.52,1.8,0.0,0.000,1206050.8,1206050.8,12362,0,0,0,L,1122011218,1,121.33,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872139,154188.00
01/30/2019 13:15,2,0.000,ALERT,211.25,296.66,60.017,1548872104,"201051344000438","174011545737251",0.00,-13.00,0,293.96,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12396,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548872141,154189.00
01/30/2019 13:15,2,0.047,ALERT,210.80,296.66,60.006,1548872104,"201051344001135","174011545737251",31.33,-12.00,0,294.26,301.17,1.6,0.0,0.000,1188139.9,1188139.9,12371,0,0,0,L,1122011218,1,121.10,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872143,154190.00
01/30/2019 13:15,2,0.049,ALERT,211.48,297.87,60.006,1548872104,"201051344000983","174011545737251",32.16,-13.00,0,290.65,319.21,1.6,0.0,0.000,1206867.1,1206867.1,4451,0,0,0,L,1122011218,1,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872145,154191.00
01/30/2019 13:15,2,0.000,ALERT,211.03,296.06,60.022,1548872104,"201051344001203","174011545737251",0.00,-14.00,0,293.66,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12400,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548872147,154192.00
01/30/2019 13:15,2,0.066,ALERT,211.03,296.66,60.001,1548872104,"201051344001230","174011545737251",33.18,-12.00,0,285.84,328.82,2.3,0.3,0.000,1191543.3,1191543.3,12377,0,0,0,L,1122011218,1,121.33,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872149,154193.00
01/30/2019 13:15,2,0.043,ALERT,211.25,296.66,60.054,1548872104,"201051344000646","174011545737251",30.63,-13.00,0,293.66,298.77,1.4,0.0,0.000,1186160.5,1186160.5,12372,0,0,0,L,1122011218,1,121.55,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872150,154194.00
01/30/2019 13:15,2,0.000,ALERT,212.16,296.96,59.996,1548872104,"201051344000867","174011545737251",0.00,-13.00,0,293.36,299.67,0.0,0.0,0.000,1188157.1,1188157.1,36238,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548872152,154195.00
01/30/2019 13:15,2,0.000,ALERT,212.61,297.57,59.996,1548872104,"201051344000633","174011545737251",0.00,-14.00,0,292.76,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36297,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548872154,154196.00
01/30/2019 13:15,2,0.000,ALERT,210.80,296.06,60.001,1548872104,"201051344000955","174011545737251",0.00,-12.00,0,293.96,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12391,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548872156,154197.00
01/30/2019 13:15,2,0.104,ALERT,211.48,296.36,59.953,1548872104,"201051344000648","174011545737251",31.53,-16.00,0,293.36,314.40,3.4,1.3,0.000,1195332.4,1195332.4,36192,0,0,0,L,1122011218,1,120.20,121.78,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872158,154198.00
01/30/2019 13:15,2,0.064,ALERT,211.70,297.26,60.001,1548872104,"201051344000645","174011545737251",32.12,-14.00,0,294.26,320.11,2.1,0.1,0.000,1199620.7,1199620.7,36167,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872159,154199.00
