ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 13:15,2,0.164,ACTIVE,211.48,297.87,60.001,1548872104,"201051344000569","174011545737251",17.27,-13.00,0,294.86,300.57,2.9,0.9,0.000,1217067.0,1217067.0,4392,0,0,0,L,1122011218,1,120.20,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548872160,154200.00
01/30/2019 13:15,2,0.143,ALERT,211.93,296.96,59.996,1548872104,"179051228000119","174011545737251",32.40,-12.00,0,293.36,318.30,4.7,2.6,0.000,3667.3,3667.3,4441,0,0,0,L,46974696,1,120.65,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548872162,154201.00
01/30/2019 13:30,2,0.100,ALERT,211.25,297.26,60.038,1548873004,"201051344000579","174011545737251",31.63,-13.00,0,294.26,313.50,3.2,1.2,0.000,1216433.0,1216433.0,4478,0,0,0,L,1122011218,1,120.42,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873006,154202.00
01/30/2019 13:30,2,0.000,ALERT,210.80,295.76,60.033,1548873004,"201051344001025","174011545737251",0.00,-14.00,0,293.06,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12402,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873008,154203.00
01/30/2019 13:30,2,0.160,ALERT,211.03,296.66,60.043,1548873004,"201051344001093","174011545737251",31.47,-11.50,0,286.74,311.99,5.1,3.0,0.000,1193469.5,1193469.5,12387,0,0,0,L,1122011218,1,121.10,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873010,154204.00
01/30/2019 13:30,2,0.111,ALERT,211.03,296.66,60.038,1548873004,"201051344000458","174011545737251",31.55,-11.00,0,293.36,309.59,3.6,1.6,0.000,1202733.1,1202733.1,4482,0,0,0,L,1122011218,1,120.42,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873011,154205.00
01/30/2019 13:30,2,0.123,ALERT,210.57,296.96,60.075,1548873004,"201051344000890","174011545737251",32.32,-12.00,0,293.96,316.20,4.1,2.0,0.000,1197545.4,1197545.4,12372,0,0,0,L,1122011218,1,121.10,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873013,154206.00
01/30/2019 13:30,2,0.000,ALERT,211.03,296.36,60.033,1548873004,"201051344000988","174011545737251",0.00,-13.00,0,290.65,299.07,0.0,0.0,0.000,937967.3,937967.3,4529,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873015,154207.00
01/30/2019 13:30,2,0.000,ALERT,211.48,297.87,60.038,1548873004,"201051344000582","174011545737251",0.00,-15.00,0,294.26,299.97,0.0,0.0,0.000,1177462.3,1177462.3,12335,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873017,154208.00
01/30/2019 13:30,2,0.066,ALERT,211.25,297.26,60.038,1548873004,"201051344000868","174011545737251",31.21,-14.00,0,289.45,311.69,2.1,0.2,0.000,1189460.7,1189460.7,36221,0,0,0,L,1122011218,1,120.20,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873019,154209.00
01/30/2019 13:30,2,0.117,ALERT,211.70,297.26,60.043,1548873004,"201051344000576","174011545737251",31.39,-13.00,0,293.66,309.89,3.8,1.7,0.000,1203168.1,1203168.1,8641,0,0,0,L,1122011218,1,120.65,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873020,154210.00
01/30/2019 13:30,2,0.000,ALERT,211.48,296.36,60.038,1548873004,"201051344001158","174011545737251",0.00,-14.00,0,293.06,299.37,0.0,0.0,0.000,1182624.2,1182624.2,4505,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873022,154211.00
01/30/2019 13:30,2,0.062,ALERT,211.03,296.06,60.043,1548873004,"201051344000917","174011545737251",33.38,-11.50,0,287.95,331.83,2.2,0.2,0.000,1194366.4,1194366.4,12320,0,0,0,L,1122011218,1,120.88,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873024,154212.00
01/30/2019 13:30,2,0.162,ALERT,211.03,296.06,60.043,1548873004,"201051344000417","174011545737251",31.17,-12.00,0,293.06,308.69,5.1,3.0,0.000,969181.2,969181.2,12426,0,0,0,L,1122011218,1,120.88,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873026,154213.00
01/30/2019 13:30,2,0.000,ALERT,211.25,296.36,60.049,1548873004,"201051344000685","174011545737251",0.00,-13.00,0,293.36,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12397,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873028,154214.00
01/30/2019 13:30,2,0.107,ALERT,211.03,295.76,60.022,1548873004,"201051344000651","174011545737251",30.40,-15.00,0,292.76,297.87,3.3,1.3,0.000,1192319.0,1192319.0,12390,0,0,0,L,1122011218,1,121.55,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873030,154215.00
01/30/2019 13:30,2,0.094,ALERT,210.80,296.96,60.075,1548873004,"201051344000594","174011545737251",31.19,-14.00,0,288.25,310.79,3.0,1.0,0.000,1207143.4,1207143.4,36204,0,0,0,L,1122011218,1,120.20,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873031,154216.00
01/30/2019 13:30,2,0.121,ALERT,211.25,296.66,60.038,1548873004,"201051344000469","174011545737251",26.46,-15.00,0,290.95,300.27,3.2,1.1,0.000,1191485.9,1191485.9,4494,0,0,0,L,1122011218,1,119.97,121.78,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873033,154217.00
01/30/2019 13:30,2,0.000,ALERT,211.03,296.96,60.038,1548873004,"201051344000585","174011545737251",0.00,-12.00,0,293.06,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12433,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873035,154218.00
01/30/2019 13:30,2,0.072,ALERT,211.93,296.36,60.038,1548873004,"201051344000853","174011545737251",33.40,-14.00,0,288.25,333.03,2.5,0.5,0.000,1207339.0,1207339.0,4450,0,0,0,L,1122011218,1,120.65,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873037,154219.00
01/30/2019 13:30,2,0.053,ALERT,211.25,296.96,60.038,1548873004,"201051344001145","174011545737251",32.58,-12.00,0,279.53,331.83,1.8,0.0,0.000,1206050.8,1206050.8,12364,0,0,0,L,1122011218,1,121.33,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873039,154220.00
01/30/2019 13:30,2,0.000,ALERT,211.03,296.66,60.038,1548873004,"201051344000438","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12398,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548873041,154221.00
01/30/2019 13:30,2,0.047,ALERT,210.57,296.96,60.059,1548873004,"201051344001135","174011545737251",31.73,-12.00,0,293.96,312.89,1.6,0.0,0.000,1188139.9,1188139.9,12373,0,0,0,L,1122011218,1,121.10,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873042,154222.00
01/30/2019 13:30,2,0.059,ALERT,211.25,312.59,60.038,1548873004,"201051344000983","174011545737251",29.18,-13.00,0,289.45,326.12,1.6,0.0,0.000,1206867.1,1206867.1,4453,0,0,0,L,1122011218,1,120.42,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873044,154223.00
01/30/2019 13:30,2,0.000,ALERT,211.03,296.06,60.038,1548873004,"201051344001203","174011545737251",0.00,-14.00,0,293.06,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12402,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873046,154224.00
01/30/2019 13:30,2,0.150,ALERT,211.25,297.26,60.043,1548873004,"201051344001230","174011545737251",15.70,-12.00,0,286.74,328.82,2.4,0.4,0.000,1191543.4,1191543.4,12379,0,0,0,L,1122011218,1,121.55,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1548873048,154225.00
01/30/2019 13:30,2,0.043,ALERT,210.80,296.66,60.043,1548873004,"201051344000646","174011545737251",31.13,-13.00,0,293.06,309.89,1.4,0.0,0.000,1186160.5,1186160.5,12374,0,0,0,L,1122011218,1,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873050,154226.00
01/30/2019 13:30,2,0.000,ALERT,211.48,296.06,60.028,1548873004,"201051344000867","174011545737251",0.00,-13.00,0,292.46,299.07,0.0,0.0,0.000,1188157.1,1188157.1,36240,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873051,154227.00
01/30/2019 13:30,2,0.000,ALERT,212.16,296.66,60.001,1548873004,"201051344000633","174011545737251",0.00,-14.00,0,291.85,298.77,0.0,0.0,0.000,1187096.6,1187096.6,36299,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873053,154228.00
01/30/2019 13:30,2,0.000,ALERT,210.57,296.66,60.012,1548873004,"201051344000955","174011545737251",0.00,-12.00,0,293.36,298.77,0.0,0.0,0.000,1205220.8,1205220.8,12393,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548873055,154229.00
01/30/2019 13:30,2,0.104,ALERT,211.25,295.76,60.033,1548873004,"201051344000648","174011545737251",31.87,-16.00,0,292.46,319.51,3.4,1.4,0.000,1195332.7,1195332.7,36194,0,0,0,L,1122011218,1,119.75,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873057,154230.00
01/30/2019 13:30,2,0.064,ALERT,211.48,296.66,60.065,1548873004,"201051344000645","174011545737251",32.46,-13.00,0,293.06,324.62,2.2,0.2,0.000,1199620.7,1199620.7,36169,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873059,154231.00
01/30/2019 13:30,2,0.170,ACTIVE,211.25,297.26,60.038,1548873004,"201051344000569","174011545737251",18.96,-13.00,0,293.96,299.67,3.3,1.3,0.000,1217067.3,1217067.3,4393,0,0,0,L,1122011218,1,119.97,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548873060,154232.00
01/30/2019 13:30,2,0.143,ALERT,211.70,296.06,60.006,1548873004,"179051228000119","174011545737251",32.82,-11.50,0,289.15,325.82,4.8,2.7,0.000,3668.0,3668.0,4443,0,0,0,L,46974696,1,120.42,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873061,154233.00
01/30/2019 13:45,2,0.102,ALERT,210.80,296.36,60.049,1548873905,"201051344000579","174011545737251",30.77,-13.00,0,295.16,312.89,3.2,1.2,0.000,1216433.3,1216433.3,4480,0,0,0,L,1122011218,1,119.97,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873907,154234.00
01/30/2019 13:45,2,0.000,ALERT,210.57,295.16,60.038,1548873905,"201051344001025","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12404,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873909,154235.00
01/30/2019 13:45,2,0.156,ALERT,210.57,296.06,60.038,1548873905,"201051344001093","174011545737251",30.57,-11.50,0,287.05,311.39,4.9,2.8,0.000,1193470.2,1193470.2,12389,0,0,0,L,1122011218,1,120.88,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873911,154236.00
01/30/2019 13:45,2,0.111,ALERT,211.03,296.36,59.996,1548873905,"201051344000458","174011545737251",30.71,-11.00,0,294.56,308.69,3.5,1.5,0.000,1202733.5,1202733.5,4484,0,0,0,L,1122011218,1,120.20,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873912,154237.00
01/30/2019 13:45,2,0.123,ALERT,210.57,296.66,60.049,1548873905,"201051344000890","174011545737251",31.77,-12.00,0,294.56,317.10,4.0,1.9,0.000,1197545.9,1197545.9,12374,0,0,0,L,1122011218,1,121.10,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873914,154238.00
01/30/2019 13:45,2,0.000,ALERT,210.57,295.46,60.054,1548873905,"201051344000988","174011545737251",0.00,-13.00,0,291.85,297.87,0.0,0.0,0.000,937967.3,937967.3,4531,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873916,154239.00
01/30/2019 13:45,2,0.000,ALERT,211.03,296.96,60.065,1548873905,"201051344000582","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12337,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873918,154240.00
01/30/2019 13:45,2,0.000,ALERT,211.03,296.36,60.043,1548873905,"201051344000868","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36223,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1548873920,154241.00
01/30/2019 13:45,2,0.117,ALERT,211.48,296.96,60.012,1548873905,"201051344000576","174011545737251",30.47,-14.00,0,294.56,304.78,3.6,1.6,0.000,1203168.5,1203168.5,8643,0,0,0,L,1122011218,1,120.42,121.10,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873922,154242.00
01/30/2019 13:45,2,0.000,ALERT,211.25,296.06,60.049,1548873905,"201051344001158","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4507,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873923,154243.00
01/30/2019 13:45,2,0.064,ALERT,211.03,295.76,60.054,1548873905,"201051344000917","174011545737251",32.96,-11.50,0,288.85,331.83,2.2,0.2,0.000,1194366.5,1194366.5,12322,0,0,0,L,1122011218,1,120.88,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873925,154244.00
01/30/2019 13:45,2,0.162,ALERT,211.03,295.76,60.033,1548873905,"201051344000417","174011545737251",30.40,-12.00,0,294.26,303.28,5.0,2.9,0.000,969181.9,969181.9,12428,0,0,0,L,1122011218,1,120.88,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873927,154245.00
01/30/2019 13:45,2,0.000,ALERT,211.03,296.36,60.033,1548873905,"201051344000685","174011545737251",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12399,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873929,154246.00
01/30/2019 13:45,2,0.000,ALERT,210.80,295.46,60.043,1548873905,"201051344000651","174011545737251",0.00,-15.00,0,293.66,297.57,0.0,0.0,0.000,1192319.3,1192319.3,12392,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873931,154247.00
01/30/2019 13:45,2,0.000,ALERT,210.57,296.06,60.043,1548873905,"201051344000594","174011545737251",0.00,-14.00,0,287.95,300.87,0.0,0.0,0.000,1207143.5,1207143.5,36206,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1548873932,154248.00
01/30/2019 13:45,2,0.000,ALERT,211.25,296.36,60.049,1548873905,"201051344000469","174011545737251",0.00,-15.00,0,292.16,299.07,0.0,0.0,0.000,1191486.2,1191486.2,4496,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873934,154249.00
01/30/2019 13:45,2,0.000,ALERT,210.57,296.06,60.075,1548873905,"201051344000585","174011545737251",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12435,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873936,154250.00
01/30/2019 13:45,2,0.072,ALERT,211.48,295.76,60.028,1548873905,"201051344000853","174011545737251",32.92,-14.00,0,289.15,332.43,2.5,0.5,0.000,1207339.1,1207339.1,4452,0,0,0,L,1122011218,1,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873938,154251.00
01/30/2019 13:45,2,0.053,ALERT,211.25,296.66,60.038,1548873905,"201051344001145","174011545737251",31.95,-12.00,0,280.13,322.81,1.8,0.0,0.000,1206050.8,1206050.8,12366,0,0,0,L,1122011218,1,121.10,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873940,154252.00
01/30/2019 13:45,2,0.000,ALERT,210.80,296.36,60.038,1548873905,"201051344000438","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12400,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873942,154253.00
01/30/2019 13:45,2,0.047,ALERT,210.35,296.36,59.990,1548873905,"201051344001135","174011545737251",31.07,-12.00,0,294.56,312.29,1.5,0.0,0.000,1188139.9,1188139.9,12375,0,0,0,L,1122011218,1,120.88,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873943,154254.00
01/30/2019 13:45,2,0.049,ALERT,210.80,296.06,60.038,1548873905,"201051344000983","174011545737251",31.93,-13.00,0,289.75,319.81,1.6,0.0,0.000,1206867.1,1206867.1,4455,0,0,0,L,1122011218,1,120.20,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873945,154255.00
01/30/2019 13:45,2,0.000,ALERT,210.80,296.06,60.038,1548873905,"201051344001203","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12404,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873947,154256.00
01/30/2019 13:45,2,0.066,ALERT,210.80,296.66,60.043,1548873905,"201051344001230","174011545737251",33.34,-13.00,0,286.44,328.52,2.3,0.3,0.000,1191543.4,1191543.4,12381,0,0,0,L,1122011218,1,121.33,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1548873949,154257.00
01/30/2019 13:45,2,0.047,ALERT,210.35,296.36,60.054,1548873905,"201051344000646","174011545737251",28.61,-13.00,0,293.96,299.37,1.2,0.0,0.000,1186160.5,1186160.5,12376,0,0,0,L,1122011218,1,121.10,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873951,154258.00
01/30/2019 13:45,2,0.000,ALERT,211.48,295.46,60.054,1548873905,"201051344000867","174011545737251",0.00,-13.00,0,293.06,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36242,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548873953,154259.00
01/30/2019 13:45,2,0.000,ALERT,211.93,296.06,60.028,1548873905,"201051344000633","174011545737251",0.00,-15.00,0,292.76,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36301,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548873955,154260.00
01/30/2019 13:45,2,0.000,ALERT,210.35,296.36,60.001,1548873905,"201051344000955","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12395,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548873957,154261.00
01/30/2019 13:45,2,0.105,ALERT,211.03,295.16,60.038,1548873905,"201051344000648","174011545737251",31.37,-16.00,0,293.36,313.80,3.4,1.4,0.000,1195333.0,1195333.0,36196,0,0,0,L,1122011218,1,119.75,121.55,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873959,154262.00
01/30/2019 13:45,2,0.064,ALERT,211.48,296.06,60.028,1548873905,"201051344000645","174011545737251",32.01,-13.00,0,294.26,319.81,2.1,0.2,0.000,1199620.8,1199620.8,36171,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873960,154263.00
01/30/2019 13:45,2,0.166,ACTIVE,211.03,296.66,60.022,1548873905,"201051344000569","174011545737251",16.86,-13.00,0,294.86,299.07,2.8,0.8,0.000,1217067.5,1217067.5,4394,0,0,0,L,1122011218,1,119.75,121.55,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1548873961,154264.00
01/30/2019 13:45,2,0.145,ALERT,211.48,295.76,60.033,1548873905,"179051228000119","174011545737251",32.32,-11.50,0,292.76,325.82,4.8,2.7,0.000,3668.6,3668.6,4445,0,0,0,L,46974696,1,120.42,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548873963,154265.00
01/30/2019 14:00,2,0.102,ALERT,211.03,297.26,59.990,1548874804,"201051344000579","174011545737251",30.75,-13.00,0,294.26,299.97,3.2,1.2,0.000,1216433.5,1216433.5,4482,0,0,0,L,1122011218,1,119.97,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874806,154266.00
01/30/2019 14:00,2,0.000,ALERT,210.57,295.46,60.028,1548874804,"201051344001025","174011545737251",0.00,-14.00,0,293.06,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12406,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548874808,154267.00
01/30/2019 14:00,2,0.156,ALERT,210.80,296.06,60.028,1548874804,"201051344001093","174011545737251",30.45,-11.50,0,287.35,301.77,4.9,2.8,0.000,1193470.8,1193470.8,12391,0,0,0,L,1122011218,1,120.88,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874810,154268.00
01/30/2019 14:00,2,0.111,ALERT,211.03,296.66,60.017,1548874804,"201051344000458","174011545737251",30.61,-11.50,0,293.66,300.57,3.5,1.4,0.000,1202733.7,1202733.7,4486,0,0,0,L,1122011218,1,120.20,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874811,154269.00
01/30/2019 14:00,2,0.125,ALERT,210.57,296.66,60.017,1548874804,"201051344000890","174011545737251",31.67,-11.50,0,293.96,319.21,4.0,1.9,0.000,1197546.3,1197546.3,12376,0,0,0,L,1122011218,1,121.33,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874813,154270.00
01/30/2019 14:00,2,0.000,ALERT,211.03,296.36,60.022,1548874804,"201051344000988","174011545737251",0.00,-13.00,0,290.95,298.47,0.0,0.0,0.000,937967.3,937967.3,4533,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548874815,154271.00
01/30/2019 14:00,2,0.000,ALERT,211.25,297.26,60.017,1548874804,"201051344000582","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12339,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548874817,154272.00
01/30/2019 14:00,2,0.000,ALERT,211.25,297.26,60.065,1548874804,"201051344000868","174011545737251",0.00,-14.00,0,294.26,299.37,0.0,0.0,0.000,1189460.8,1189460.8,36225,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1548874819,154273.00
01/30/2019 14:00,2,0.115,ALERT,211.48,297.26,60.017,1548874804,"201051344000576","174011545737251",30.20,-14.00,0,294.56,299.37,3.5,1.5,0.000,1203168.8,1203168.8,8645,0,0,0,L,1122011218,1,120.42,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874821,154274.00
01/30/2019 14:00,2,0.000,ALERT,211.25,296.66,60.054,1548874804,"201051344001158","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1182624.2,1182624.2,4509,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548874822,154275.00
01/30/2019 14:00,2,0.064,ALERT,211.03,295.76,60.022,1548874804,"201051344000917","174011545737251",32.82,-11.00,0,287.95,327.02,2.2,0.2,0.000,1194366.5,1194366.5,12324,0,0,0,L,1122011218,1,121.10,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874824,154276.00
01/30/2019 14:00,2,0.000,ALERT,211.03,295.46,60.028,1548874804,"201051344000417","174011545737251",0.00,-12.00,0,293.36,301.47,0.0,0.0,0.000,969182.6,969182.6,12430,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874826,154277.00
01/30/2019 14:00,2,0.000,ALERT,211.25,296.06,60.022,1548874804,"201051344000685","174011545737251",0.00,-12.00,0,293.66,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12401,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548874828,154278.00
01/30/2019 14:00,2,0.000,ALERT,210.80,295.46,60.038,1548874804,"201051344000651","174011545737251",0.00,-15.00,0,293.06,297.26,0.0,0.0,0.000,1192319.4,1192319.4,12394,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1548874830,154279.00
01/30/2019 14:00,2,0.000,ALERT,210.80,296.96,60.022,1548874804,"201051344000594","174011545737251",0.00,-14.00,0,293.36,299.07,0.0,0.0,0.000,1207143.5,1207143.5,36208,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1548874832,154280.00
01/30/2019 14:00,2,0.000,ALERT,211.25,296.36,60.049,1548874804,"201051344000469","174011545737251",0.00,-16.00,0,293.06,298.77,0.0,0.0,0.000,1191486.3,1191486.3,4498,0,0,0,L,1122011218,1,119.52,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1548874834,154281.00
01/30/2019 14:00,2,0.000,ALERT,210.80,296.06,60.006,1548874804,"201051344000585","174011545737251",0.00,-12.00,0,293.66,298.17,0.0,0.0,0.000,1206996.1,1206996.1,12437,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548874836,154282.00
01/30/2019 14:00,2,0.072,ALERT,211.70,296.36,59.985,1548874804,"201051344000853","174011545737251",32.66,-14.00,0,288.25,327.32,2.5,0.4,0.000,1207339.2,1207339.2,4454,0,0,0,L,1122011218,1,120.65,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874838,154283.00
01/30/2019 14:00,2,0.053,ALERT,211.03,296.36,60.012,1548874804,"201051344001145","174011545737251",31.59,-12.00,0,280.43,323.11,1.7,0.0,0.000,1206050.8,1206050.8,12368,0,0,0,L,1122011218,1,121.10,120.42,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874839,154284.00
01/30/2019 14:00,2,0.000,ALERT,210.80,296.06,60.022,1548874804,"201051344000438","174011545737251",0.00,-13.00,0,293.96,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12402,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548874841,154285.00
01/30/2019 14:00,2,0.000,ALERT,210.35,296.06,60.012,1548874804,"201051344001135","174011545737251",0.00,-12.00,0,293.96,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12377,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874843,154286.00
01/30/2019 14:00,2,0.049,ALERT,211.25,296.66,60.006,1548874804,"201051344000983","174011545737251",31.45,-13.00,0,290.35,319.21,1.6,0.0,0.000,1206867.1,1206867.1,4457,0,0,0,L,1122011218,1,120.20,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874845,154287.00
01/30/2019 14:00,2,0.000,ALERT,210.80,295.46,60.012,1548874804,"201051344001203","174011545737251",0.00,-14.00,0,293.36,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12406,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548874847,154288.00
01/30/2019 14:00,2,0.066,ALERT,210.80,296.06,60.017,1548874804,"201051344001230","174011545737251",33.00,-12.00,0,286.14,329.43,2.3,0.3,0.000,1191543.5,1191543.5,12383,0,0,0,L,1122011218,1,121.33,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1548874848,154289.00
01/30/2019 14:00,2,0.041,ALERT,210.57,295.76,60.001,1548874804,"201051344000646","174011545737251",29.64,-13.00,0,293.66,298.17,1.3,0.0,0.000,1186160.5,1186160.5,12378,0,0,0,L,1122011218,1,121.33,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874850,154290.00
01/30/2019 14:00,2,0.000,ALERT,211.48,295.76,60.006,1548874804,"201051344000867","174011545737251",0.00,-13.00,0,292.76,299.07,0.0,0.0,0.000,1188157.1,1188157.1,36244,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548874852,154291.00
01/30/2019 14:00,2,0.000,ALERT,211.93,296.06,59.975,1548874804,"201051344000633","174011545737251",0.00,-14.00,0,292.16,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36303,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548874854,154292.00
01/30/2019 14:00,2,0.000,ALERT,210.57,296.06,60.006,1548874804,"201051344000955","174011545737251",0.00,-12.00,0,293.66,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12397,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548874856,154293.00
01/30/2019 14:00,2,0.000,ALERT,211.03,295.46,59.969,1548874804,"201051344000648","174011545737251",0.00,-16.00,0,292.76,312.89,0.0,0.0,0.000,1195333.3,1195333.3,36198,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874857,154294.00
01/30/2019 14:00,2,0.064,ALERT,211.48,296.06,60.012,1548874804,"201051344000645","174011545737251",31.43,-13.00,0,293.96,319.51,2.1,0.1,0.000,1199620.8,1199620.8,36173,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874859,154295.00
01/30/2019 14:00,2,0.096,ALERT,211.25,303.28,60.001,1548874804,"201051344000569","174011545737251",33.81,-13.00,0,294.56,325.22,3.3,1.3,0.000,1217067.7,1217067.7,4395,0,0,0,L,1122011218,1,119.75,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1548874861,154296.00
01/30/2019 14:00,2,0.145,ALERT,211.48,295.76,60.001,1548874804,"179051228000119","174011545737251",31.63,-11.50,0,288.25,320.11,4.7,2.6,0.000,3669.3,3669.3,4447,0,0,0,L,46974696,1,120.20,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548874863,154297.00
01/30/2019 14:15,2,0.102,ALERT,211.48,297.87,60.043,1548875704,"201051344000579","174011545737251",30.57,-13.00,0,294.56,299.07,3.2,1.1,0.000,1216433.8,1216433.8,4484,0,0,0,L,1122011218,1,120.42,121.33,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875706,154298.00
01/30/2019 14:15,2,0.000,ALERT,210.57,295.16,60.012,1548875704,"201051344001025","174011545737251",0.00,-14.00,0,292.76,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12408,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875708,154299.00
01/30/2019 14:15,2,0.158,ALERT,210.57,295.76,60.012,1548875704,"201051344001093","174011545737251",30.40,-11.50,0,293.36,298.17,4.9,2.8,0.000,1193471.4,1193471.4,12393,0,0,0,L,1122011218,1,120.88,120.42,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875710,154300.00
01/30/2019 14:15,2,0.000,ALERT,211.25,296.96,60.012,1548875704,"201051344000458","174011545737251",0.00,-11.50,0,293.96,299.07,0.0,0.0,0.000,1202733.8,1202733.8,4488,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1548875712,154301.00
01/30/2019 14:15,2,0.125,ALERT,210.57,296.06,60.017,1548875704,"201051344000890","174011545737251",31.67,-12.00,0,293.96,313.80,4.0,2.0,0.000,1197546.8,1197546.8,12378,0,0,0,L,1122011218,1,121.10,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875714,154302.00
01/30/2019 14:15,2,0.000,ALERT,211.03,296.66,60.017,1548875704,"201051344000988","174011545737251",0.00,-12.00,0,291.25,297.87,0.0,0.0,0.000,937967.3,937967.3,4535,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875715,154303.00
01/30/2019 14:15,2,0.000,ALERT,211.25,296.96,60.022,1548875704,"201051344000582","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12341,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875717,154304.00
01/30/2019 14:15,2,0.000,ALERT,211.03,297.26,60.022,1548875704,"201051344000868","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1189460.8,1189460.8,36227,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875719,154305.00
01/30/2019 14:15,2,0.113,ALERT,211.70,296.96,60.049,1548875704,"201051344000576","174011545737251",30.18,-14.00,0,294.26,298.47,3.5,1.5,0.000,1203169.2,1203169.2,8647,0,0,0,L,1122011218,1,120.42,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875721,154306.00
01/30/2019 14:15,2,0.000,ALERT,211.48,296.66,60.028,1548875704,"201051344001158","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4511,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875723,154307.00
01/30/2019 14:15,2,0.062,ALERT,210.80,295.16,60.022,1548875704,"201051344000917","174011545737251",32.88,-11.00,0,286.74,327.02,2.1,0.1,0.000,1194366.6,1194366.6,12326,0,0,0,L,1122011218,1,120.88,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875724,154308.00
01/30/2019 14:15,2,0.000,ALERT,210.57,295.16,60.033,1548875704,"201051344000417","174011545737251",0.00,-12.00,0,293.06,297.87,0.0,0.0,0.000,969182.9,969182.9,12432,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1548875726,154309.00
01/30/2019 14:15,2,0.000,ALERT,210.80,295.46,60.022,1548875704,"201051344000685","174011545737251",0.00,-12.00,0,293.36,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12403,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875728,154310.00
01/30/2019 14:15,2,0.000,ALERT,210.80,294.86,60.017,1548875704,"201051344000651","174011545737251",0.00,-15.00,0,292.76,297.26,0.0,0.0,0.000,1192319.4,1192319.4,12396,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875730,154311.00
01/30/2019 14:15,2,0.000,ALERT,210.80,296.66,59.996,1548875704,"201051344000594","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1207143.5,1207143.5,36210,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548875732,154312.00
01/30/2019 14:15,2,0.000,ALERT,211.25,296.66,59.985,1548875704,"201051344000469","174011545737251",0.00,-15.00,0,293.06,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4500,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875734,154313.00
01/30/2019 14:15,2,0.000,ALERT,210.80,295.76,60.022,1548875704,"201051344000585","174011545737251",0.00,-13.00,0,293.06,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12439,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875736,154314.00
01/30/2019 14:15,2,0.074,ALERT,211.70,296.36,60.065,1548875704,"201051344000853","174011545737251",32.68,-14.00,0,288.25,320.71,2.5,0.5,0.000,1207339.3,1207339.3,4456,0,0,0,L,1122011218,1,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875737,154315.00
01/30/2019 14:15,2,0.053,ALERT,210.80,295.76,59.985,1548875704,"201051344001145","174011545737251",31.67,-12.00,0,280.13,317.10,1.7,0.0,0.000,1206050.8,1206050.8,12370,0,0,0,L,1122011218,1,121.10,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875739,154316.00
01/30/2019 14:15,2,0.000,ALERT,210.57,295.76,60.022,1548875704,"201051344000438","174011545737251",0.00,-13.00,0,293.66,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12404,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875741,154317.00
01/30/2019 14:15,2,0.000,ALERT,210.35,295.76,60.017,1548875704,"201051344001135","174011545737251",0.00,-12.00,0,293.66,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12379,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1548875743,154318.00
01/30/2019 14:15,2,0.051,ALERT,211.03,296.66,60.017,1548875704,"201051344000983","174011545737251",31.55,-13.00,0,290.05,311.69,1.7,0.0,0.000,1206867.1,1206867.1,4459,0,0,0,L,1122011218,1,120.42,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875745,154319.00
01/30/2019 14:15,2,0.000,ALERT,210.57,295.16,60.065,1548875704,"201051344001203","174011545737251",0.00,-14.00,0,293.06,299.37,0.0,0.0,0.000,1197087.4,1197087.4,12408,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875746,154320.00
01/30/2019 14:15,2,0.068,ALERT,210.57,295.76,60.028,1548875704,"201051344001230","174011545737251",33.16,-12.00,0,286.14,329.13,2.3,0.3,0.000,1191543.6,1191543.6,12385,0,0,0,L,1122011218,1,121.10,119.97,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875748,154321.00
01/30/2019 14:15,2,0.041,ALERT,210.57,296.06,60.038,1548875704,"201051344000646","174011545737251",29.86,-13.00,0,293.36,298.47,1.3,0.0,0.000,1186160.5,1186160.5,12380,0,0,0,L,1122011218,1,121.10,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875750,154322.00
01/30/2019 14:15,2,0.000,ALERT,211.48,295.76,60.065,1548875704,"201051344000867","174011545737251",0.00,-12.00,0,293.06,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36246,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875752,154323.00
01/30/2019 14:15,2,0.000,ALERT,211.93,296.06,60.033,1548875704,"201051344000633","174011545737251",0.00,-14.00,0,291.85,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36305,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875754,154324.00
01/30/2019 14:15,2,0.000,ALERT,210.35,295.76,60.059,1548875704,"201051344000955","174011545737251",0.00,-12.00,0,293.36,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12399,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548875756,154325.00
01/30/2019 14:15,2,0.000,ALERT,211.25,295.76,60.033,1548875704,"201051344000648","174011545737251",0.00,-16.00,0,292.76,301.17,0.0,0.0,0.000,1195333.3,1195333.3,36200,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1548875757,154326.00
01/30/2019 14:15,2,0.064,ALERT,211.70,296.36,60.033,1548875704,"201051344000645","174011545737251",31.57,-13.00,0,293.36,313.50,2.1,0.1,0.000,1199620.8,1199620.8,36175,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875759,154327.00
01/30/2019 14:15,2,0.158,ALERT,211.25,297.26,60.033,1548875704,"201051344000569","174011545737251",13.02,-13.00,0,294.56,325.82,2.1,0.1,0.000,1217067.9,1217067.9,4397,0,0,0,L,1122011218,1,119.97,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1548875761,154328.00
01/30/2019 14:15,2,0.143,ALERT,211.70,295.76,60.022,1548875704,"179051228000119","174011545737251",31.85,-11.50,0,286.74,313.50,4.6,2.5,0.000,3669.9,3669.9,4449,0,0,0,L,46974696,1,120.42,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548875763,154329.00
01/30/2019 14:30,2,0.000,ALERT,210.80,296.66,60.012,1548876604,"201051344000579","174011545737251",0.00,-13.00,0,293.96,299.07,0.0,0.0,0.000,1216434.0,1216434.0,4486,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876607,154330.00
01/30/2019 14:30,2,0.000,ALERT,210.12,294.56,60.017,1548876604,"201051344001025","174011545737251",0.00,-14.00,0,292.46,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12410,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876609,154331.00
01/30/2019 14:30,2,0.000,ALERT,210.12,295.16,60.017,1548876604,"201051344001093","174011545737251",0.00,-11.50,0,292.46,297.26,0.0,0.0,0.000,1193471.8,1193471.8,12395,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876610,154332.00
01/30/2019 14:30,2,0.000,ALERT,210.80,296.36,60.017,1548876604,"201051344000458","174011545737251",0.00,-11.00,0,293.36,298.77,0.0,0.0,0.000,1202733.9,1202733.9,4490,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1548876612,154333.00
01/30/2019 14:30,2,0.123,ALERT,210.12,295.76,60.017,1548876604,"201051344000890","174011545737251",31.03,-11.50,0,293.36,313.50,3.9,1.8,0.000,1197547.2,1197547.2,12380,0,0,0,L,1122011218,1,120.88,119.52,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876614,154334.00
01/30/2019 14:30,2,0.000,ALERT,210.57,295.76,60.017,1548876604,"201051344000988","174011545737251",0.00,-13.00,0,290.65,297.87,0.0,0.0,0.000,937967.3,937967.3,4537,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876616,154335.00
01/30/2019 14:30,2,0.000,ALERT,210.80,296.66,60.043,1548876604,"201051344000582","174011545737251",0.00,-15.00,0,293.66,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12343,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876618,154336.00
01/30/2019 14:30,2,0.000,ALERT,210.80,296.36,60.017,1548876604,"201051344000868","174011545737251",0.00,-13.00,0,293.66,298.47,0.0,0.0,0.000,1189460.8,1189460.8,36229,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876620,154337.00
01/30/2019 14:30,2,0.000,ALERT,211.25,296.36,60.017,1548876604,"201051344000576","174011545737251",0.00,-13.00,0,293.36,298.47,0.0,0.0,0.000,1203169.4,1203169.4,8649,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876621,154338.00
01/30/2019 14:30,2,0.000,ALERT,211.03,296.06,60.017,1548876604,"201051344001158","174011545737251",0.00,-15.00,0,292.76,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4513,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876623,154339.00
01/30/2019 14:30,2,0.062,ALERT,210.57,295.16,60.054,1548876604,"201051344000917","174011545737251",32.54,-11.50,0,287.05,326.72,2.1,0.1,0.000,1194366.6,1194366.6,12328,0,0,0,L,1122011218,1,120.88,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876625,154340.00
01/30/2019 14:30,2,0.000,ALERT,210.57,294.86,60.012,1548876604,"201051344000417","174011545737251",0.00,-12.00,0,292.46,296.96,0.0,0.0,0.000,969183.0,969183.0,12434,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1548876627,154341.00
01/30/2019 14:30,2,0.000,ALERT,210.57,295.16,60.028,1548876604,"201051344000685","174011545737251",0.00,-12.00,0,292.76,297.26,0.0,0.0,0.000,1198602.6,1198602.6,12405,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876629,154342.00
