ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 14:30,2,0.000,ALERT,210.35,294.86,60.012,1548876604,"201051344000651","174011545737251",0.00,-15.00,0,292.16,296.66,0.0,0.0,0.000,1192319.4,1192319.4,12398,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876630,154343.00
01/30/2019 14:30,2,0.000,ALERT,210.35,296.36,60.017,1548876604,"201051344000594","174011545737251",0.00,-14.00,0,292.76,298.17,0.0,0.0,0.000,1207143.5,1207143.5,36212,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876633,154344.00
01/30/2019 14:30,2,0.000,ALERT,210.80,295.76,60.022,1548876604,"201051344000469","174011545737251",0.00,-15.00,0,292.46,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4502,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876634,154345.00
01/30/2019 14:30,2,0.000,ALERT,210.57,295.76,60.022,1548876604,"201051344000585","174011545737251",0.00,-12.00,0,292.46,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12441,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876636,154346.00
01/30/2019 14:30,2,0.074,ALERT,211.48,295.76,60.012,1548876604,"201051344000853","174011545737251",32.34,-14.00,0,288.25,320.71,2.4,0.4,0.000,1207339.4,1207339.4,4458,0,0,0,L,1122011218,1,120.65,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876638,154347.00
01/30/2019 14:30,2,0.053,ALERT,210.80,296.06,60.028,1548876604,"201051344001145","174011545737251",31.17,-13.00,0,278.93,317.10,1.7,0.0,0.000,1206050.8,1206050.8,12372,0,0,0,L,1122011218,1,121.10,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876640,154348.00
01/30/2019 14:30,2,0.000,ALERT,210.57,295.76,60.012,1548876604,"201051344000438","174011545737251",0.00,-13.00,0,293.06,297.57,0.0,0.0,0.000,1199984.9,1199984.9,12406,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876642,154349.00
01/30/2019 14:30,2,0.000,ALERT,210.12,295.76,60.012,1548876604,"201051344001135","174011545737251",0.00,-12.00,0,293.36,297.87,0.0,0.0,0.000,1188139.9,1188139.9,12381,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1548876643,154350.00
01/30/2019 14:30,2,0.049,ALERT,210.80,296.06,59.990,1548876604,"201051344000983","174011545737251",31.15,-13.00,0,289.75,310.79,1.6,0.0,0.000,1206867.1,1206867.1,4461,0,0,0,L,1122011218,1,119.97,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876645,154351.00
01/30/2019 14:30,2,0.000,ALERT,210.57,295.16,60.017,1548876604,"201051344001203","174011545737251",0.00,-14.00,0,292.76,298.77,0.0,0.0,0.000,1197087.4,1197087.4,12410,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548876647,154352.00
01/30/2019 14:30,2,0.080,ALERT,210.12,321.31,60.022,1548876604,"201051344001230","174011545737251",29.36,-13.00,0,285.54,329.13,2.1,0.2,0.000,1191543.6,1191543.6,12387,0,0,0,L,1122011218,1,120.88,119.75,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876649,154353.00
01/30/2019 14:30,2,0.000,ALERT,210.12,295.46,60.022,1548876604,"201051344000646","174011545737251",0.00,-13.00,0,292.46,297.26,0.0,0.0,0.000,1186160.5,1186160.5,12382,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1548876651,154354.00
01/30/2019 14:30,2,0.000,ALERT,211.03,294.86,60.012,1548876604,"201051344000867","174011545737251",0.00,-12.00,0,292.46,297.87,0.0,0.0,0.000,1188157.1,1188157.1,36248,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876653,154355.00
01/30/2019 14:30,2,0.000,ALERT,211.25,295.46,60.022,1548876604,"201051344000633","174011545737251",0.00,-14.00,0,291.55,297.26,0.0,0.0,0.000,1187096.6,1187096.6,36307,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876654,154356.00
01/30/2019 14:30,2,0.000,ALERT,209.90,295.16,60.017,1548876604,"201051344000955","174011545737251",0.00,-12.00,0,292.46,297.26,0.0,0.0,0.000,1205220.8,1205220.8,12401,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548876656,154357.00
01/30/2019 14:30,2,0.000,ALERT,210.80,295.16,59.975,1548876604,"201051344000648","174011545737251",0.00,-16.00,0,292.46,297.87,0.0,0.0,0.000,1195333.3,1195333.3,36202,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548876658,154358.00
01/30/2019 14:30,2,0.000,ALERT,211.03,295.76,60.033,1548876604,"201051344000645","174011545737251",0.00,-13.00,0,293.06,313.50,0.0,0.0,0.000,1199620.8,1199620.8,36177,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1548876660,154359.00
01/30/2019 14:30,2,0.098,ALERT,210.80,296.36,60.017,1548876604,"201051344000569","174011545737251",33.81,-14.00,0,293.66,325.52,3.4,1.3,0.000,1217068.1,1217068.1,4399,0,0,0,L,1122011218,1,119.52,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876662,154360.00
01/30/2019 14:30,2,0.145,ALERT,211.03,295.16,60.038,1548876604,"179051228000119","174011545737251",31.65,-11.50,0,285.24,314.10,4.7,2.6,0.000,3670.5,3670.5,4451,0,0,0,L,46974696,1,120.20,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548876664,154361.00
01/30/2019 14:45,2,0.100,ALERT,211.48,296.96,60.001,1548877504,"201051344000579","174011545737251",30.65,-13.00,0,294.26,299.37,3.1,1.1,0.000,1216434.2,1216434.2,4488,0,0,0,L,1122011218,1,120.42,121.10,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877506,154362.00
01/30/2019 14:45,2,0.000,ALERT,210.80,295.16,60.028,1548877504,"201051344001025","174011545737251",0.00,-14.00,0,292.76,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12412,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877508,154363.00
01/30/2019 14:45,2,0.137,ALERT,209.44,293.66,60.017,1548877504,"201051344001093","174011545737251",19.76,-11.50,0,292.76,297.57,3.5,1.5,0.000,1193472.3,1193472.3,12397,0,0,0,L,1122011218,1,120.20,119.52,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877510,154364.00
01/30/2019 14:45,2,0.000,ALERT,210.12,294.86,59.996,1548877504,"201051344000458","174011545737251",0.00,-11.00,0,293.36,299.07,0.0,0.0,0.000,1202733.9,1202733.9,4492,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1548877512,154365.00
01/30/2019 14:45,2,0.121,ALERT,210.12,295.76,59.953,1548877504,"201051344000890","174011545737251",31.67,-11.50,0,293.06,314.10,4.0,1.9,0.000,1197547.7,1197547.7,12382,0,0,0,L,1122011218,1,120.88,119.52,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877514,154366.00
01/30/2019 14:45,2,0.000,ALERT,211.03,296.36,59.996,1548877504,"201051344000988","174011545737251",0.00,-13.00,0,290.95,297.87,0.0,0.0,0.000,937967.3,937967.3,4539,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877516,154367.00
01/30/2019 14:45,2,0.000,ALERT,211.25,296.66,60.012,1548877504,"201051344000582","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1177462.3,1177462.3,12345,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877517,154368.00
01/30/2019 14:45,2,0.000,ALERT,211.25,296.96,60.012,1548877504,"201051344000868","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36231,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877519,154369.00
01/30/2019 14:45,2,0.115,ALERT,211.70,296.96,60.017,1548877504,"201051344000576","174011545737251",29.86,-13.00,0,293.66,298.77,3.5,1.5,0.000,1203169.7,1203169.7,8651,0,0,0,L,1122011218,1,120.65,121.33,0100,-19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877521,154370.00
01/30/2019 14:45,2,0.000,ALERT,211.48,296.36,59.996,1548877504,"201051344001158","174011545737251",0.00,-15.00,0,293.06,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4515,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877523,154371.00
01/30/2019 14:45,2,0.064,ALERT,210.80,294.86,59.985,1548877504,"201051344000917","174011545737251",33.00,-11.00,0,286.44,327.02,2.2,0.2,0.000,1194366.6,1194366.6,12330,0,0,0,L,1122011218,1,120.88,120.65,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877525,154372.00
01/30/2019 14:45,2,0.000,ALERT,210.80,294.86,60.028,1548877504,"201051344000417","174011545737251",0.00,-12.00,0,292.46,297.26,0.0,0.0,0.000,969183.1,969183.1,12436,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1548877527,154373.00
01/30/2019 14:45,2,0.000,ALERT,210.80,295.46,59.996,1548877504,"201051344000685","174011545737251",0.00,-12.00,0,292.76,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12407,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877528,154374.00
01/30/2019 14:45,2,0.000,ALERT,210.57,294.56,59.980,1548877504,"201051344000651","174011545737251",0.00,-15.00,0,292.16,296.96,0.0,0.0,0.000,1192319.4,1192319.4,12400,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1548877530,154375.00
01/30/2019 14:45,2,0.000,ALERT,210.57,296.36,60.006,1548877504,"201051344000594","174011545737251",0.00,-14.00,0,292.76,298.47,0.0,0.0,0.000,1207143.5,1207143.5,36214,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877532,154376.00
01/30/2019 14:45,2,0.000,ALERT,211.03,295.76,59.985,1548877504,"201051344000469","174011545737251",0.00,-15.00,0,292.76,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4504,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877534,154377.00
01/30/2019 14:45,2,0.000,ALERT,210.35,295.16,59.985,1548877504,"201051344000585","174011545737251",0.00,-12.00,0,292.46,297.87,0.0,0.0,0.000,1206996.1,1206996.1,12443,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877536,154378.00
01/30/2019 14:45,2,0.072,ALERT,211.25,295.46,60.006,1548877504,"201051344000853","174011545737251",32.50,-14.00,0,288.25,327.32,2.4,0.4,0.000,1207339.5,1207339.5,4460,0,0,0,L,1122011218,1,120.65,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877537,154379.00
01/30/2019 14:45,2,0.055,ALERT,210.57,295.16,59.969,1548877504,"201051344001145","174011545737251",31.51,-12.00,0,279.83,317.10,1.8,0.0,0.000,1206050.8,1206050.8,12374,0,0,0,L,1122011218,1,120.88,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877539,154380.00
01/30/2019 14:45,2,0.000,ALERT,210.35,294.86,60.012,1548877504,"201051344000438","174011545737251",0.00,-13.00,0,293.06,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12408,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548877541,154381.00
01/30/2019 14:45,2,0.000,ALERT,209.90,295.16,60.017,1548877504,"201051344001135","174011545737251",0.00,-12.00,0,293.06,302.07,0.0,0.0,0.000,1188139.9,1188139.9,12383,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1548877543,154382.00
01/30/2019 14:45,2,0.049,ALERT,210.80,295.76,59.959,1548877504,"201051344000983","174011545737251",31.29,-13.00,0,289.45,311.69,1.6,0.0,0.000,1206867.1,1206867.1,4463,0,0,0,L,1122011218,1,120.20,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877545,154383.00
01/30/2019 14:45,2,0.000,ALERT,210.35,294.56,60.022,1548877504,"201051344001203","174011545737251",0.00,-14.00,0,292.46,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12412,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877547,154384.00
01/30/2019 14:45,2,0.066,ALERT,210.35,295.46,60.006,1548877504,"201051344001230","174011545737251",33.28,-12.00,0,285.24,329.43,2.3,0.3,0.000,1191543.7,1191543.7,12389,0,0,0,L,1122011218,1,121.10,119.97,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877548,154385.00
01/30/2019 14:45,2,0.043,ALERT,210.35,295.16,60.043,1548877504,"201051344000646","174011545737251",29.58,-13.00,0,292.76,297.57,1.3,0.0,0.000,1186160.5,1186160.5,12384,0,0,0,L,1122011218,1,121.10,120.20,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877550,154386.00
01/30/2019 14:45,2,0.000,ALERT,211.48,295.46,60.017,1548877504,"201051344000867","174011545737251",0.00,-14.00,0,292.76,298.17,0.0,0.0,0.000,1188157.1,1188157.1,36250,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548877552,154387.00
01/30/2019 14:45,2,0.000,ALERT,211.93,296.06,60.001,1548877504,"201051344000633","174011545737251",0.00,-14.00,0,291.85,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36309,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548877554,154388.00
01/30/2019 14:45,2,0.000,ALERT,210.35,295.76,60.028,1548877504,"201051344000955","174011545737251",0.00,-12.00,0,292.76,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12403,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548877556,154389.00
01/30/2019 14:45,2,0.000,ALERT,211.25,295.46,60.001,1548877504,"201051344000648","174011545737251",0.00,-16.00,0,292.46,302.98,0.0,0.0,0.000,1195333.3,1195333.3,36204,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1548877558,154390.00
01/30/2019 14:45,2,0.064,ALERT,211.48,296.06,60.001,1548877504,"201051344000645","174011545737251",31.39,-13.00,0,293.36,313.50,2.1,0.1,0.000,1199620.8,1199620.8,36179,0,0,0,L,1122011218,1,120.65,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877559,154391.00
01/30/2019 14:45,2,0.096,ALERT,211.25,296.96,60.012,1548877504,"201051344000569","174011545737251",33.81,-13.00,0,293.96,325.82,3.3,1.3,0.000,1217068.3,1217068.3,4401,0,0,0,L,1122011218,1,119.97,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1548877561,154392.00
01/30/2019 14:45,2,0.145,ALERT,211.70,295.76,59.980,1548877504,"179051228000119","174011545737251",31.61,-11.50,0,285.84,314.10,4.7,2.6,0.000,3671.2,3671.2,4453,0,0,0,L,46974696,1,120.42,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548877563,154393.00
01/30/2019 15:00,2,0.000,ALERT,211.25,297.26,60.049,1548878404,"201051344000579","174011545737251",0.00,-13.00,0,294.56,299.07,0.0,0.0,0.000,1216434.4,1216434.4,4490,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878406,154394.00
01/30/2019 15:00,2,0.000,ALERT,210.57,295.16,60.033,1548878404,"201051344001025","174011545737251",0.00,-14.00,0,291.25,299.37,0.0,0.0,0.000,1201114.4,1201114.4,12414,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878408,154395.00
01/30/2019 15:00,2,0.000,ALERT,210.57,296.06,60.043,1548878404,"201051344001093","174011545737251",0.00,-11.50,0,291.85,298.47,0.0,0.0,0.000,1193472.8,1193472.8,12399,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878410,154396.00
01/30/2019 15:00,2,0.000,ALERT,211.03,296.36,60.033,1548878404,"201051344000458","174011545737251",0.00,-11.50,0,292.76,298.77,0.0,0.0,0.000,1202733.9,1202733.9,4494,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878412,154397.00
01/30/2019 15:00,2,0.123,ALERT,210.57,296.36,60.043,1548878404,"201051344000890","174011545737251",31.13,-12.00,0,293.06,312.29,4.0,1.9,0.000,1197548.1,1197548.1,12384,0,0,0,L,1122011218,1,121.10,119.97,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878413,154398.00
01/30/2019 15:00,2,0.000,ALERT,210.80,296.06,60.017,1548878404,"201051344000988","174011545737251",0.00,-13.00,0,291.55,298.17,0.0,0.0,0.000,937967.3,937967.3,4541,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878415,154399.00
01/30/2019 15:00,2,0.000,ALERT,211.25,296.96,60.043,1548878404,"201051344000582","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12347,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878417,154400.00
01/30/2019 15:00,2,0.000,ALERT,211.03,296.96,60.022,1548878404,"201051344000868","174011545737251",0.00,-14.00,0,294.56,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36233,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878419,154401.00
01/30/2019 15:00,2,0.000,ALERT,211.70,297.26,60.043,1548878404,"201051344000576","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1203169.9,1203169.9,8653,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1548878421,154402.00
01/30/2019 15:00,2,0.000,ALERT,211.25,296.36,60.033,1548878404,"201051344001158","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4517,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548878422,154403.00
01/30/2019 15:00,2,0.062,ALERT,211.03,295.46,60.033,1548878404,"201051344000917","174011545737251",32.64,-11.50,0,287.65,326.72,2.1,0.1,0.000,1194366.6,1194366.6,12332,0,0,0,L,1122011218,1,120.88,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878424,154404.00
01/30/2019 15:00,2,0.000,ALERT,210.80,295.16,60.065,1548878404,"201051344000417","174011545737251",0.00,-13.00,0,293.06,298.47,0.0,0.0,0.000,969183.1,969183.1,12438,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1548878426,154405.00
01/30/2019 15:00,2,0.000,ALERT,211.25,296.06,60.043,1548878404,"201051344000685","174011545737251",0.00,-12.00,0,293.06,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12409,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878428,154406.00
01/30/2019 15:00,2,0.000,ALERT,210.80,295.16,60.017,1548878404,"201051344000651","174011545737251",0.00,-15.00,0,292.76,298.17,0.0,0.0,0.000,1192319.4,1192319.4,12402,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878430,154407.00
01/30/2019 15:00,2,0.000,ALERT,210.80,296.96,60.033,1548878404,"201051344000594","174011545737251",0.00,-14.00,0,292.76,298.17,0.0,0.0,0.000,1207143.5,1207143.5,36216,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878431,154408.00
01/30/2019 15:00,2,0.000,ALERT,211.25,296.36,60.065,1548878404,"201051344000469","174011545737251",0.00,-15.00,0,292.16,297.87,0.0,0.0,0.000,1191486.3,1191486.3,4506,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878433,154409.00
01/30/2019 15:00,2,0.000,ALERT,211.03,296.36,60.075,1548878404,"201051344000585","174011545737251",0.00,-12.00,0,292.76,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12445,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878435,154410.00
01/30/2019 15:00,2,0.070,ALERT,211.70,296.36,60.028,1548878404,"201051344000853","174011545737251",32.16,-14.00,0,288.85,321.01,2.4,0.3,0.000,1207339.6,1207339.6,4462,0,0,0,L,1122011218,1,120.88,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878437,154411.00
01/30/2019 15:00,2,0.053,ALERT,211.25,296.36,60.075,1548878404,"201051344001145","174011545737251",31.01,-13.00,0,279.83,305.98,1.7,0.0,0.000,1206050.8,1206050.8,12376,0,0,0,L,1122011218,1,121.10,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878439,154412.00
01/30/2019 15:00,2,0.000,ALERT,211.03,296.36,60.065,1548878404,"201051344000438","174011545737251",0.00,-13.00,0,293.36,299.37,0.0,0.0,0.000,1199984.9,1199984.9,12410,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878441,154413.00
01/30/2019 15:00,2,0.000,ALERT,210.35,295.76,60.033,1548878404,"201051344001135","174011545737251",0.00,-12.00,0,293.36,299.67,0.0,0.0,0.000,1188139.9,1188139.9,12385,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878442,154414.00
01/30/2019 15:00,2,0.049,ALERT,211.25,296.66,60.043,1548878404,"201051344000983","174011545737251",30.81,-13.00,0,289.45,302.37,1.6,0.0,0.000,1206867.1,1206867.1,4465,0,0,0,L,1122011218,1,120.65,121.10,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878444,154415.00
01/30/2019 15:00,2,0.000,ALERT,210.57,295.16,60.033,1548878404,"201051344001203","174011545737251",0.00,-14.00,0,292.76,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12414,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878446,154416.00
01/30/2019 15:00,2,0.066,ALERT,210.35,295.76,60.033,1548878404,"201051344001230","174011545737251",33.16,-12.00,0,285.54,329.43,2.3,0.3,0.000,1191543.7,1191543.7,12391,0,0,0,L,1122011218,1,121.10,119.97,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878448,154417.00
01/30/2019 15:00,2,0.000,ALERT,210.35,295.46,60.001,1548878404,"201051344000646","174011545737251",0.00,-13.00,0,292.76,298.47,0.0,0.0,0.000,1186160.5,1186160.5,12386,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1548878450,154418.00
01/30/2019 15:00,2,0.000,ALERT,211.25,295.16,60.012,1548878404,"201051344000867","174011545737251",0.00,-12.00,0,292.76,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36252,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878451,154419.00
01/30/2019 15:00,2,0.000,ALERT,211.70,295.76,60.043,1548878404,"201051344000633","174011545737251",0.00,-14.00,0,292.16,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36311,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878453,154420.00
01/30/2019 15:00,2,0.000,ALERT,209.90,295.46,60.028,1548878404,"201051344000955","174011545737251",0.00,-12.00,0,293.36,298.77,0.0,0.0,0.000,1205220.8,1205220.8,12405,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548878455,154421.00
01/30/2019 15:00,2,0.000,ALERT,211.03,295.16,60.038,1548878404,"201051344000648","174011545737251",0.00,-16.00,0,293.06,297.87,0.0,0.0,0.000,1195333.3,1195333.3,36206,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548878457,154422.00
01/30/2019 15:00,2,0.000,ALERT,211.48,296.06,60.017,1548878404,"201051344000645","174011545737251",0.00,-14.00,0,293.66,302.98,0.0,0.0,0.000,1199620.8,1199620.8,36181,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1548878459,154423.00
01/30/2019 15:00,2,0.098,ALERT,210.80,296.66,60.059,1548878404,"201051344000569","174011545737251",33.56,-14.00,0,294.86,326.12,3.3,1.3,0.000,1217068.6,1217068.6,4403,0,0,0,L,1122011218,1,119.75,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878461,154424.00
01/30/2019 15:00,2,0.145,ALERT,211.25,295.46,60.017,1548878404,"179051228000119","174011545737251",31.13,-11.50,0,285.54,314.10,4.6,2.5,0.000,3671.8,3671.8,4455,0,0,0,L,46974696,1,120.42,122.01,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548878462,154425.00
01/30/2019 15:15,2,0.100,ALERT,210.57,296.36,59.969,1548879303,"201051344000579","174011545737251",29.68,-13.00,0,294.56,299.37,3.0,1.0,0.000,1216434.5,1216434.5,4492,0,0,0,L,1122011218,1,119.97,120.88,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1548879306,154426.00
01/30/2019 15:15,2,0.000,ALERT,210.35,295.46,59.975,1548879303,"201051344001025","174011545737251",0.00,-14.00,0,293.36,298.47,0.0,0.0,0.000,1201114.4,1201114.4,12416,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879307,154427.00
01/30/2019 15:15,2,0.000,ALERT,210.35,296.06,60.022,1548879303,"201051344001093","174011545737251",0.00,-11.50,0,293.66,297.87,0.0,0.0,0.000,1193472.9,1193472.9,12401,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1548879309,154428.00
01/30/2019 15:15,2,0.000,ALERT,210.80,296.36,60.001,1548879303,"201051344000458","174011545737251",0.00,-11.00,0,293.96,299.07,0.0,0.0,0.000,1202733.9,1202733.9,4496,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879311,154429.00
01/30/2019 15:15,2,0.123,ALERT,210.35,296.36,60.022,1548879303,"201051344000890","174011545737251",31.15,-12.00,0,294.26,312.59,3.9,1.8,0.000,1197548.4,1197548.4,12386,0,0,0,L,1122011218,1,121.10,119.75,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548879313,154430.00
01/30/2019 15:15,2,0.000,ALERT,210.35,295.76,59.990,1548879303,"201051344000988","174011545737251",0.00,-13.00,0,291.55,297.87,0.0,0.0,0.000,937967.3,937967.3,4543,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879315,154431.00
01/30/2019 15:15,2,0.000,ALERT,210.80,296.66,59.985,1548879303,"201051344000582","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12349,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548879316,154432.00
01/30/2019 15:15,2,0.000,ALERT,210.57,296.36,60.001,1548879303,"201051344000868","174011545737251",0.00,-14.00,0,294.56,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36235,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879318,154433.00
01/30/2019 15:15,2,0.000,ALERT,211.25,296.36,59.990,1548879303,"201051344000576","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1203169.9,1203169.9,8655,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1548879320,154434.00
01/30/2019 15:15,2,0.000,ALERT,210.80,295.76,59.969,1548879303,"201051344001158","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4519,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879322,154435.00
01/30/2019 15:15,2,0.061,ALERT,210.57,300.57,60.012,1548879303,"201051344000917","174011545737251",32.60,-11.50,0,287.65,326.72,2.1,0.1,0.000,1194366.6,1194366.6,12334,0,0,0,L,1122011218,1,120.65,120.42,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548879324,154436.00
01/30/2019 15:15,2,0.000,ALERT,210.57,295.76,60.017,1548879303,"201051344000417","174011545737251",0.00,-12.00,0,293.36,297.57,0.0,0.0,0.000,969183.1,969183.1,12440,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879326,154437.00
01/30/2019 15:15,2,0.000,ALERT,211.03,296.06,60.033,1548879303,"201051344000685","174011545737251",0.00,-13.00,0,293.66,297.87,0.0,0.0,0.000,1198602.6,1198602.6,12411,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548879328,154438.00
01/30/2019 15:15,2,0.000,ALERT,210.35,295.16,59.985,1548879303,"201051344000651","174011545737251",0.00,-15.00,0,293.06,297.26,0.0,0.0,0.000,1192319.4,1192319.4,12404,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879330,154439.00
01/30/2019 15:15,2,0.000,ALERT,210.35,295.76,59.985,1548879303,"201051344000594","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1207143.5,1207143.5,36218,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879331,154440.00
01/30/2019 15:15,2,0.000,ALERT,211.03,295.76,59.985,1548879303,"201051344000469","174011545737251",0.00,-15.00,0,293.06,298.47,0.0,0.0,0.000,1191486.3,1191486.3,4508,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879333,154441.00
01/30/2019 15:15,2,0.000,ALERT,210.57,296.06,60.006,1548879303,"201051344000585","174011545737251",0.00,-12.00,0,293.66,298.17,0.0,0.0,0.000,1206996.1,1206996.1,12447,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879335,154442.00
01/30/2019 15:15,2,0.000,ALERT,211.25,295.46,59.990,1548879303,"201051344000853","174011545737251",0.00,-14.00,0,288.55,320.71,0.0,0.0,0.000,1207339.7,1207339.7,4464,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548879337,154443.00
01/30/2019 15:15,2,0.053,ALERT,210.57,296.06,60.012,1548879303,"201051344001145","174011545737251",30.53,-13.00,0,294.26,298.47,1.7,0.0,0.000,1206050.8,1206050.8,12378,0,0,0,L,1122011218,1,120.88,120.20,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548879339,154444.00
01/30/2019 15:15,2,0.000,ALERT,210.57,296.06,60.033,1548879303,"201051344000438","174011545737251",0.00,-14.00,0,293.96,298.47,0.0,0.0,0.000,1199984.9,1199984.9,12412,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548879341,154445.00
01/30/2019 15:15,2,0.000,ALERT,210.12,295.76,60.017,1548879303,"201051344001135","174011545737251",0.00,-12.00,0,293.96,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12387,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879343,154446.00
01/30/2019 15:15,2,0.000,ALERT,210.35,295.16,60.001,1548879303,"201051344000983","174011545737251",0.00,-13.00,0,290.95,298.77,0.0,0.0,0.000,1206867.1,1206867.1,4467,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548879344,154447.00
01/30/2019 15:15,2,0.000,ALERT,210.12,295.16,60.059,1548879303,"201051344001203","174011545737251",0.00,-14.00,0,293.36,299.37,0.0,0.0,0.000,1197087.4,1197087.4,12416,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548879346,154448.00
01/30/2019 15:15,2,0.066,ALERT,210.35,296.36,59.959,1548879303,"201051344001230","174011545737251",33.00,-13.00,0,286.14,350.17,2.2,0.2,0.000,1191543.8,1191543.8,12393,0,0,0,L,1122011218,1,121.10,119.97,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548879348,154449.00
01/30/2019 15:15,2,0.000,ALERT,210.12,295.76,59.985,1548879303,"201051344000646","174011545737251",0.00,-14.00,0,292.76,297.87,0.0,0.0,0.000,1186160.5,1186160.5,12388,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1548879350,154450.00
01/30/2019 15:15,2,0.000,ALERT,211.03,294.86,59.996,1548879303,"201051344000867","174011545737251",0.00,-13.00,0,292.46,298.17,0.0,0.0,0.000,1188157.1,1188157.1,36254,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879352,154451.00
01/30/2019 15:15,2,0.000,ALERT,211.48,295.16,59.996,1548879303,"201051344000633","174011545737251",0.00,-14.00,0,291.85,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36313,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879354,154452.00
01/30/2019 15:15,2,0.000,ALERT,210.12,296.06,59.985,1548879303,"201051344000955","174011545737251",0.00,-12.00,0,293.36,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12407,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548879355,154453.00
01/30/2019 15:15,2,0.000,ALERT,210.80,294.86,59.996,1548879303,"201051344000648","174011545737251",0.00,-16.00,0,292.76,297.87,0.0,0.0,0.000,1195333.3,1195333.3,36208,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548879357,154454.00
01/30/2019 15:15,2,0.000,ALERT,211.25,295.76,60.017,1548879303,"201051344000645","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,1199620.8,1199620.8,36183,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548879359,154455.00
01/30/2019 15:15,2,0.096,ALERT,210.80,296.06,60.001,1548879303,"201051344000569","174011545737251",33.30,-14.00,0,293.96,326.72,3.3,1.2,0.000,1217068.9,1217068.9,4405,0,0,0,L,1122011218,1,119.52,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548879361,154456.00
01/30/2019 15:15,2,0.131,ALERT,211.03,295.16,60.022,1548879303,"179051228000119","174011545737251",25.33,-11.50,0,284.94,302.68,3.9,1.8,0.000,3672.4,3672.4,4457,0,0,0,L,46974696,1,120.20,121.78,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548879363,154457.00
01/30/2019 15:30,2,0.000,ALERT,211.25,297.26,60.022,1548880204,"201051344000579","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1216434.5,1216434.5,4494,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1548880206,154458.00
01/30/2019 15:30,2,0.000,ALERT,210.80,296.06,60.049,1548880204,"201051344001025","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12418,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880208,154459.00
01/30/2019 15:30,2,0.000,ALERT,210.80,296.36,60.033,1548880204,"201051344001093","174011545737251",0.00,-11.50,0,293.96,298.17,0.0,0.0,0.000,1193472.9,1193472.9,12403,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880210,154460.00
01/30/2019 15:30,2,0.000,ALERT,211.25,296.66,60.065,1548880204,"201051344000458","174011545737251",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,1202733.9,1202733.9,4498,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548880212,154461.00
01/30/2019 15:30,2,0.000,ALERT,210.80,297.26,60.049,1548880204,"201051344000890","174011545737251",0.00,-12.00,0,294.26,299.37,0.0,0.0,0.000,1197548.5,1197548.5,12388,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1548880213,154462.00
01/30/2019 15:30,2,0.000,ALERT,211.03,296.06,60.022,1548880204,"201051344000988","174011545737251",0.00,-13.00,0,290.95,297.87,0.0,0.0,0.000,937967.3,937967.3,4545,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880215,154463.00
01/30/2019 15:30,2,0.000,ALERT,211.25,297.87,60.033,1548880204,"201051344000582","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12351,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880217,154464.00
01/30/2019 15:30,2,0.000,ALERT,211.25,297.26,60.038,1548880204,"201051344000868","174011545737251",0.00,-14.00,0,293.66,299.07,0.0,0.0,0.000,1189460.8,1189460.8,36237,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548880219,154465.00
01/30/2019 15:30,2,0.000,ALERT,211.93,297.26,60.033,1548880204,"201051344000576","174011545737251",0.00,-15.00,0,293.36,298.47,0.0,0.0,0.000,1203169.9,1203169.9,8657,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548880221,154466.00
01/30/2019 15:30,2,0.000,ALERT,211.48,296.66,60.017,1548880204,"201051344001158","174011545737251",0.00,-16.00,0,292.76,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4521,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880222,154467.00
01/30/2019 15:30,2,0.062,ALERT,211.25,296.66,60.012,1548880204,"201051344000917","174011545737251",31.99,-11.50,0,287.35,320.41,2.0,0.1,0.000,1194366.7,1194366.7,12336,0,0,0,L,1122011218,1,121.10,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548880224,154468.00
01/30/2019 15:30,2,0.000,ALERT,211.03,296.36,60.043,1548880204,"201051344000417","174011545737251",0.00,-12.00,0,293.66,297.87,0.0,0.0,0.000,969183.1,969183.1,12442,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880226,154469.00
01/30/2019 15:30,2,0.000,ALERT,211.25,296.66,60.038,1548880204,"201051344000685","174011545737251",0.00,-13.00,0,293.66,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12413,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548880228,154470.00
01/30/2019 15:30,2,0.000,ALERT,211.03,296.06,60.038,1548880204,"201051344000651","174011545737251",0.00,-15.00,0,293.36,297.57,0.0,0.0,0.000,1192319.4,1192319.4,12406,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880230,154471.00
01/30/2019 15:30,2,0.000,ALERT,211.03,297.26,60.017,1548880204,"201051344000594","174011545737251",0.00,-14.00,0,292.76,298.47,0.0,0.0,0.000,1207143.5,1207143.5,36220,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880232,154472.00
01/30/2019 15:30,2,0.000,ALERT,211.48,296.96,60.028,1548880204,"201051344000469","174011545737251",0.00,-15.00,0,292.16,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4510,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880233,154473.00
01/30/2019 15:30,2,0.000,ALERT,211.03,297.26,60.059,1548880204,"201051344000585","174011545737251",0.00,-12.00,0,293.36,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12449,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880235,154474.00
01/30/2019 15:30,2,0.000,ALERT,211.93,296.66,60.022,1548880204,"201051344000853","174011545737251",0.00,-14.00,0,293.06,298.17,0.0,0.0,0.000,1207339.7,1207339.7,4466,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880237,154475.00
01/30/2019 15:30,2,0.000,ALERT,211.25,297.57,60.033,1548880204,"201051344001145","174011545737251",0.00,-12.00,0,293.96,299.07,0.0,0.0,0.000,1206050.8,1206050.8,12380,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1548880239,154476.00
01/30/2019 15:30,2,0.000,ALERT,211.03,297.26,59.990,1548880204,"201051344000438","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12414,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548880241,154477.00
01/30/2019 15:30,2,0.000,ALERT,210.57,297.26,60.012,1548880204,"201051344001135","174011545737251",0.00,-13.00,0,293.96,299.07,0.0,0.0,0.000,1188139.9,1188139.9,12389,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880243,154478.00
01/30/2019 15:30,2,0.000,ALERT,211.48,296.96,60.038,1548880204,"201051344000983","174011545737251",0.00,-13.00,0,292.76,298.47,0.0,0.0,0.000,1206867.1,1206867.1,4469,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1548880245,154479.00
01/30/2019 15:30,2,0.000,ALERT,211.03,296.66,60.038,1548880204,"201051344001203","174011545737251",0.00,-15.00,0,293.36,299.97,0.0,0.0,0.000,1197087.4,1197087.4,12418,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880246,154480.00
01/30/2019 15:30,2,0.066,ALERT,211.03,297.57,60.070,1548880204,"201051344001230","174011545737251",32.56,-13.00,0,286.14,328.82,2.2,0.2,0.000,1191543.8,1191543.8,12395,0,0,0,L,1122011218,1,121.33,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548880248,154481.00
01/30/2019 15:30,2,0.000,ALERT,210.80,297.26,60.054,1548880204,"201051344000646","174011545737251",0.00,-14.00,0,293.36,298.17,0.0,0.0,0.000,1186160.5,1186160.5,12390,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880250,154482.00
01/30/2019 15:30,2,0.000,ALERT,211.70,296.06,60.017,1548880204,"201051344000867","174011545737251",0.00,-13.00,0,292.16,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36256,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880252,154483.00
01/30/2019 15:30,2,0.000,ALERT,212.38,296.66,60.006,1548880204,"201051344000633","174011545737251",0.00,-14.00,0,291.25,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36315,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548880254,154484.00
01/30/2019 15:30,2,0.000,ALERT,210.80,296.96,60.012,1548880204,"201051344000955","174011545737251",0.00,-13.00,0,293.96,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12409,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880255,154485.00
