ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 15:30,2,0.000,ALERT,211.70,296.06,60.038,1548880204,"201051344000648","174011545737251",0.00,-16.00,0,292.46,298.17,0.0,0.0,0.000,1195333.3,1195333.3,36210,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880257,154486.00
01/30/2019 15:30,2,0.000,ALERT,211.93,296.66,59.996,1548880204,"201051344000645","174011545737251",0.00,-13.00,0,293.06,298.17,0.0,0.0,0.000,1199620.8,1199620.8,36185,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548880259,154487.00
01/30/2019 15:30,2,0.096,ALERT,211.25,297.26,60.022,1548880204,"201051344000569","174011545737251",32.76,-13.00,0,293.66,322.21,3.2,1.2,0.000,1217069.1,1217069.1,4407,0,0,0,L,1122011218,1,119.97,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548880261,154488.00
01/30/2019 15:30,2,0.000,ALERT,211.70,296.06,60.033,1548880204,"179051228000119","174011545737251",0.00,-11.50,0,291.25,297.57,0.0,0.0,0.000,3672.7,3672.7,4459,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548880263,154489.00
01/30/2019 15:45,2,0.000,ALERT,211.48,297.57,60.012,1548881104,"201051344000579","174011545737251",0.00,-13.00,0,284.04,300.27,0.0,0.0,0.000,1216434.5,1216434.5,4496,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881106,154490.00
01/30/2019 15:45,2,0.000,ALERT,211.03,296.36,59.980,1548881104,"201051344001025","174011545737251",0.00,-14.00,0,283.44,300.27,0.0,0.0,0.000,1201114.4,1201114.4,12420,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881108,154491.00
01/30/2019 15:45,2,0.000,ALERT,211.03,296.96,60.017,1548881104,"201051344001093","174011545737251",0.00,-11.50,0,284.04,299.37,0.0,0.0,0.000,1193472.9,1193472.9,12405,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548881110,154492.00
01/30/2019 15:45,2,0.000,ALERT,211.25,296.66,60.022,1548881104,"201051344000458","174011545737251",0.00,-11.00,0,283.14,299.97,0.0,0.0,0.000,1202733.9,1202733.9,4500,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881112,154493.00
01/30/2019 15:45,2,0.000,ALERT,211.03,297.57,60.012,1548881104,"201051344000890","174011545737251",0.00,-12.00,0,284.34,300.57,0.0,0.0,0.000,1197548.5,1197548.5,12390,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881113,154494.00
01/30/2019 15:45,2,0.000,ALERT,211.03,296.36,60.012,1548881104,"201051344000988","174011545737251",0.00,-13.00,0,281.03,298.47,0.0,0.0,0.000,937967.3,937967.3,4547,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881115,154495.00
01/30/2019 15:45,2,0.000,ALERT,211.48,298.17,60.012,1548881104,"201051344000582","174011545737251",0.00,-15.00,0,284.94,300.27,0.0,0.0,0.000,1177462.3,1177462.3,12353,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548881117,154496.00
01/30/2019 15:45,2,0.000,ALERT,211.25,297.26,60.028,1548881104,"201051344000868","174011545737251",0.00,-13.00,0,283.74,299.97,0.0,0.0,0.000,1189460.8,1189460.8,36239,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881119,154497.00
01/30/2019 15:45,2,0.000,ALERT,211.70,297.26,60.049,1548881104,"201051344000576","174011545737251",0.00,-12.00,0,283.74,299.37,0.0,0.0,0.000,1203169.9,1203169.9,8659,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548881121,154498.00
01/30/2019 15:45,2,0.000,ALERT,211.48,296.36,60.017,1548881104,"201051344001158","174011545737251",0.00,-15.00,0,283.14,298.77,0.0,0.0,0.000,1182624.2,1182624.2,4523,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881122,154499.00
01/30/2019 15:45,2,0.064,ALERT,211.25,296.66,60.028,1548881104,"201051344000917","174011545737251",32.01,-11.50,0,283.14,312.29,2.1,0.1,0.000,1194366.7,1194366.7,12338,0,0,0,L,1122011218,1,121.10,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548881124,154500.00
01/30/2019 15:45,2,0.000,ALERT,211.25,296.96,60.012,1548881104,"201051344000417","174011545737251",0.00,-13.00,0,283.44,299.07,0.0,0.0,0.000,969183.1,969183.1,12444,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881126,154501.00
01/30/2019 15:45,2,0.000,ALERT,211.48,296.96,60.033,1548881104,"201051344000685","174011545737251",0.00,-13.00,0,284.04,299.37,0.0,0.0,0.000,1198602.6,1198602.6,12415,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881128,154502.00
01/30/2019 15:45,2,0.000,ALERT,211.25,296.36,60.028,1548881104,"201051344000651","174011545737251",0.00,-16.00,0,283.14,299.07,0.0,0.0,0.000,1192319.4,1192319.4,12408,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548881130,154503.00
01/30/2019 15:45,2,0.000,ALERT,211.03,297.26,59.985,1548881104,"201051344000594","174011545737251",0.00,-14.00,0,282.84,299.07,0.0,0.0,0.000,1207143.5,1207143.5,36222,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548881132,154504.00
01/30/2019 15:45,2,0.000,ALERT,211.48,296.66,60.022,1548881104,"201051344000469","174011545737251",0.00,-15.00,0,282.54,298.77,0.0,0.0,0.000,1191486.3,1191486.3,4512,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881134,154505.00
01/30/2019 15:45,2,0.000,ALERT,211.25,296.96,60.022,1548881104,"201051344000585","174011545737251",0.00,-12.00,0,284.04,299.37,0.0,0.0,0.000,1206996.1,1206996.1,12451,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548881136,154506.00
01/30/2019 15:45,2,0.000,ALERT,211.93,296.36,60.022,1548881104,"201051344000853","174011545737251",0.00,-14.00,0,283.14,299.37,0.0,0.0,0.000,1207339.7,1207339.7,4468,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881137,154507.00
01/30/2019 15:45,2,0.000,ALERT,211.25,297.26,60.038,1548881104,"201051344001145","174011545737251",0.00,-13.00,0,284.34,300.27,0.0,0.0,0.000,1206050.8,1206050.8,12382,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881139,154508.00
01/30/2019 15:45,2,0.000,ALERT,211.03,296.66,60.017,1548881104,"201051344000438","174011545737251",0.00,-14.00,0,284.04,299.97,0.0,0.0,0.000,1199984.9,1199984.9,12416,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881141,154509.00
01/30/2019 15:45,2,0.000,ALERT,210.57,296.66,60.028,1548881104,"201051344001135","174011545737251",0.00,-13.00,0,284.04,300.27,0.0,0.0,0.000,1188139.9,1188139.9,12391,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548881143,154510.00
01/30/2019 15:45,2,0.000,ALERT,211.25,296.66,60.054,1548881104,"201051344000983","174011545737251",0.00,-13.00,0,283.44,299.67,0.0,0.0,0.000,1206867.1,1206867.1,4471,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881145,154511.00
01/30/2019 15:45,2,0.000,ALERT,210.80,296.36,60.012,1548881104,"201051344001203","174011545737251",0.00,-14.00,0,283.44,301.17,0.0,0.0,0.000,1197087.4,1197087.4,12420,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881147,154512.00
01/30/2019 15:45,2,0.066,ALERT,210.80,296.96,59.990,1548881104,"201051344001230","174011545737251",32.80,-13.00,0,284.34,320.71,2.2,0.2,0.000,1191543.9,1191543.9,12397,0,0,0,L,1122011218,1,121.33,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548881149,154513.00
01/30/2019 15:45,2,0.000,ALERT,210.80,296.66,60.017,1548881104,"201051344000646","174011545737251",0.00,-14.00,0,283.74,299.07,0.0,0.0,0.000,1186160.5,1186160.5,12392,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881150,154514.00
01/30/2019 15:45,2,0.000,ALERT,211.70,296.06,60.017,1548881104,"201051344000867","174011545737251",0.00,-13.00,0,282.54,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36258,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881152,154515.00
01/30/2019 15:45,2,0.000,ALERT,211.93,296.66,60.012,1548881104,"201051344000633","174011545737251",0.00,-15.00,0,281.64,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36317,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548881154,154516.00
01/30/2019 15:45,2,0.000,ALERT,210.35,296.66,60.012,1548881104,"201051344000955","174011545737251",0.00,-13.00,0,283.74,299.37,0.0,0.0,0.000,1205220.8,1205220.8,12411,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881156,154517.00
01/30/2019 15:45,2,0.000,ALERT,211.25,295.76,60.022,1548881104,"201051344000648","174011545737251",0.00,-16.00,0,282.54,299.07,0.0,0.0,0.000,1195333.3,1195333.3,36212,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881158,154518.00
01/30/2019 15:45,2,0.000,ALERT,211.70,296.66,60.006,1548881104,"201051344000645","174011545737251",0.00,-13.00,0,283.14,299.37,0.0,0.0,0.000,1199620.8,1199620.8,36187,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548881159,154519.00
01/30/2019 15:45,2,0.096,ALERT,211.25,296.96,60.038,1548881104,"201051344000569","174011545737251",33.08,-14.00,0,283.74,324.32,3.2,1.2,0.000,1217069.4,1217069.4,4409,0,0,0,L,1122011218,1,119.97,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548881161,154520.00
01/30/2019 15:45,2,0.146,ALERT,211.70,296.06,60.017,1548881104,"179051228000119","174011545737251",30.22,-11.50,0,282.24,298.47,4.5,2.4,0.000,3672.8,3672.8,4461,0,0,0,L,46974696,1,120.65,122.23,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548881163,154521.00
01/30/2019 16:00,2,0.000,ALERT,211.70,297.87,60.033,1548882004,"201051344000579","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1216434.5,1216434.5,4498,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882006,154522.00
01/30/2019 16:00,2,0.000,ALERT,211.03,296.06,59.964,1548882004,"201051344001025","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1201114.4,1201114.4,12422,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882008,154523.00
01/30/2019 16:00,2,0.000,ALERT,211.03,296.66,60.022,1548882004,"201051344001093","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1193472.9,1193472.9,12407,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882010,154524.00
01/30/2019 16:00,2,0.000,ALERT,211.25,297.26,60.028,1548882004,"201051344000458","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1202733.9,1202733.9,4502,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882011,154525.00
01/30/2019 16:00,2,0.000,ALERT,211.03,297.26,60.022,1548882004,"201051344000890","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1197548.5,1197548.5,12392,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882013,154526.00
01/30/2019 16:00,2,0.000,ALERT,211.25,296.96,60.033,1548882004,"201051344000988","174011545737251",0.00,-13.00,0,291.85,298.47,0.0,0.0,0.000,937967.3,937967.3,4549,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882015,154527.00
01/30/2019 16:00,2,0.000,ALERT,211.70,297.87,60.028,1548882004,"201051344000582","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12355,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882017,154528.00
01/30/2019 16:00,2,0.000,ALERT,211.48,297.87,59.996,1548882004,"201051344000868","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1189460.8,1189460.8,36241,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882019,154529.00
01/30/2019 16:00,2,0.000,ALERT,211.93,297.87,60.022,1548882004,"201051344000576","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1203169.9,1203169.9,8661,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882021,154530.00
01/30/2019 16:00,2,0.000,ALERT,211.70,297.26,60.006,1548882004,"201051344001158","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4525,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882022,154531.00
01/30/2019 16:00,2,0.064,ALERT,211.48,296.36,60.028,1548882004,"201051344000917","174011545737251",31.27,-11.50,0,288.85,320.11,2.0,0.1,0.000,1194366.7,1194366.7,12340,0,0,0,L,1122011218,1,121.10,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548882024,154532.00
01/30/2019 16:00,2,0.000,ALERT,211.48,296.36,60.065,1548882004,"201051344000417","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,969183.1,969183.1,12446,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882026,154533.00
01/30/2019 16:00,2,0.000,ALERT,211.70,296.96,60.038,1548882004,"201051344000685","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12417,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882028,154534.00
01/30/2019 16:00,2,0.000,ALERT,211.25,296.06,60.059,1548882004,"201051344000651","174011545737251",0.00,-16.00,0,294.56,298.17,0.0,0.0,0.000,1192319.4,1192319.4,12410,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882030,154535.00
01/30/2019 16:00,2,0.000,ALERT,211.25,297.57,60.022,1548882004,"201051344000594","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1207143.5,1207143.5,36224,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882031,154536.00
01/30/2019 16:00,2,0.000,ALERT,211.70,297.26,59.980,1548882004,"201051344000469","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1191486.3,1191486.3,4514,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882033,154537.00
01/30/2019 16:00,2,0.000,ALERT,211.48,297.26,60.022,1548882004,"201051344000585","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12453,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882035,154538.00
01/30/2019 16:00,2,0.000,ALERT,212.16,297.26,60.054,1548882004,"201051344000853","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1207339.7,1207339.7,4470,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882037,154539.00
01/30/2019 16:00,2,0.000,ALERT,211.70,297.26,60.012,1548882004,"201051344001145","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1206050.8,1206050.8,12384,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882039,154540.00
01/30/2019 16:00,2,0.000,ALERT,211.48,296.96,59.990,1548882004,"201051344000438","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1199984.9,1199984.9,12418,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882041,154541.00
01/30/2019 16:00,2,0.000,ALERT,211.03,297.26,60.017,1548882004,"201051344001135","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1188139.9,1188139.9,12393,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882043,154542.00
01/30/2019 16:00,2,0.000,ALERT,211.48,297.26,60.054,1548882004,"201051344000983","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4473,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882044,154543.00
01/30/2019 16:00,2,0.000,ALERT,211.03,296.36,60.054,1548882004,"201051344001203","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12422,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882046,154544.00
01/30/2019 16:00,2,0.064,ALERT,211.25,297.26,60.017,1548882004,"201051344001230","174011545737251",32.20,-13.00,0,286.74,328.22,2.1,0.2,0.000,1191543.9,1191543.9,12399,0,0,0,L,1122011218,1,121.55,120.42,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548882048,154545.00
01/30/2019 16:00,2,0.000,ALERT,211.03,296.96,60.006,1548882004,"201051344000646","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1186160.5,1186160.5,12394,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882050,154546.00
01/30/2019 16:00,2,0.000,ALERT,211.93,296.66,60.017,1548882004,"201051344000867","174011545737251",0.00,-13.00,0,293.66,299.07,0.0,0.0,0.000,1188157.1,1188157.1,36260,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882052,154547.00
01/30/2019 16:00,2,0.000,ALERT,212.16,296.96,60.006,1548882004,"201051344000633","174011545737251",0.00,-14.00,0,293.06,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36319,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882053,154548.00
01/30/2019 16:00,2,0.000,ALERT,210.80,296.96,60.075,1548882004,"201051344000955","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1205220.8,1205220.8,12413,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882055,154549.00
01/30/2019 16:00,2,0.000,ALERT,211.70,296.36,60.012,1548882004,"201051344000648","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1195333.3,1195333.3,36214,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882057,154550.00
01/30/2019 16:00,2,0.000,ALERT,212.16,297.26,60.017,1548882004,"201051344000645","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1199620.8,1199620.8,36189,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882059,154551.00
01/30/2019 16:00,2,0.094,ALERT,211.70,297.57,60.017,1548882004,"201051344000569","174011545737251",32.20,-14.00,0,292.76,324.92,3.1,1.1,0.000,1217069.7,1217069.7,4411,0,0,0,L,1122011218,1,120.20,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548882061,154552.00
01/30/2019 16:00,2,0.000,ALERT,212.16,296.66,60.017,1548882004,"179051228000119","174011545737251",0.00,-11.50,0,293.06,298.17,0.0,0.0,0.000,3673.0,3673.0,4463,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548882062,154553.00
01/30/2019 16:15,2,0.000,ALERT,211.48,297.26,59.996,1548882904,"201051344000579","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1216434.5,1216434.5,4500,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882906,154554.00
01/30/2019 16:15,2,0.000,ALERT,210.80,296.06,59.990,1548882904,"201051344001025","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12424,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882907,154555.00
01/30/2019 16:15,2,0.000,ALERT,210.80,296.66,60.001,1548882904,"201051344001093","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1193472.9,1193472.9,12409,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882909,154556.00
01/30/2019 16:15,2,0.000,ALERT,211.48,296.96,60.001,1548882904,"201051344000458","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1202733.9,1202733.9,4504,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882911,154557.00
01/30/2019 16:15,2,0.000,ALERT,210.80,297.26,60.006,1548882904,"201051344000890","174011545737251",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,1197548.5,1197548.5,12394,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882913,154558.00
01/30/2019 16:15,2,0.000,ALERT,211.25,296.36,60.006,1548882904,"201051344000988","174011545737251",0.00,-14.00,0,292.16,298.17,0.0,0.0,0.000,937967.3,937967.3,4551,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882915,154559.00
01/30/2019 16:15,2,0.000,ALERT,211.48,297.87,60.001,1548882904,"201051344000582","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12357,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882916,154560.00
01/30/2019 16:15,2,0.000,ALERT,211.48,297.57,60.038,1548882904,"201051344000868","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1189460.8,1189460.8,36243,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882918,154561.00
01/30/2019 16:15,2,0.000,ALERT,211.70,297.26,60.012,1548882904,"201051344000576","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,1203169.9,1203169.9,8663,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882920,154562.00
01/30/2019 16:15,2,0.000,ALERT,211.48,296.66,60.006,1548882904,"201051344001158","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4527,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882922,154563.00
01/30/2019 16:15,2,0.064,ALERT,211.03,296.36,60.006,1548882904,"201051344000917","174011545737251",30.83,-11.50,0,287.95,311.09,2.0,0.0,0.000,1194366.7,1194366.7,12342,0,0,0,L,1122011218,1,120.88,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548882924,154564.00
01/30/2019 16:15,2,0.000,ALERT,211.03,296.36,59.985,1548882904,"201051344000417","174011545737251",0.00,-13.00,0,294.26,297.87,0.0,0.0,0.000,969183.1,969183.1,12448,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882926,154565.00
01/30/2019 16:15,2,0.000,ALERT,211.25,296.96,60.017,1548882904,"201051344000685","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12419,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882927,154566.00
01/30/2019 16:15,2,0.000,ALERT,210.80,296.06,59.996,1548882904,"201051344000651","174011545737251",0.00,-16.00,0,294.26,297.87,0.0,0.0,0.000,1192319.4,1192319.4,12412,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882929,154567.00
01/30/2019 16:15,2,0.000,ALERT,210.80,296.96,60.006,1548882904,"201051344000594","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1207143.5,1207143.5,36226,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882931,154568.00
01/30/2019 16:15,2,0.000,ALERT,211.48,296.66,60.006,1548882904,"201051344000469","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1191486.3,1191486.3,4516,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882933,154569.00
01/30/2019 16:15,2,0.000,ALERT,211.03,297.26,60.006,1548882904,"201051344000585","174011545737251",0.00,-13.00,0,294.26,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12455,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882935,154570.00
01/30/2019 16:15,2,0.000,ALERT,211.93,296.66,60.006,1548882904,"201051344000853","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1207339.7,1207339.7,4472,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882937,154571.00
01/30/2019 16:15,2,0.000,ALERT,211.25,297.26,60.006,1548882904,"201051344001145","174011545737251",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,1206050.8,1206050.8,12386,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882938,154572.00
01/30/2019 16:15,2,0.000,ALERT,211.03,296.96,60.054,1548882904,"201051344000438","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12420,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882940,154573.00
01/30/2019 16:15,2,0.000,ALERT,210.35,296.96,59.990,1548882904,"201051344001135","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1188139.9,1188139.9,12395,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882942,154574.00
01/30/2019 16:15,2,0.000,ALERT,211.25,296.96,60.017,1548882904,"201051344000983","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1206867.1,1206867.1,4475,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882944,154575.00
01/30/2019 16:15,2,0.000,ALERT,210.80,296.66,60.006,1548882904,"201051344001203","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1197087.4,1197087.4,12424,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882946,154576.00
01/30/2019 16:15,2,0.066,ALERT,211.03,297.26,60.012,1548882904,"201051344001230","174011545737251",31.79,-13.00,0,286.44,327.92,2.1,0.2,0.000,1191544.0,1191544.0,12401,0,0,0,L,1122011218,1,121.33,120.20,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548882947,154577.00
01/30/2019 16:15,2,0.000,ALERT,210.57,296.96,60.017,1548882904,"201051344000646","174011545737251",0.00,-14.00,0,294.26,298.17,0.0,0.0,0.000,1186160.5,1186160.5,12396,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882949,154578.00
01/30/2019 16:15,2,0.000,ALERT,211.70,296.36,60.006,1548882904,"201051344000867","174011545737251",0.00,-12.00,0,293.96,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36262,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882951,154579.00
01/30/2019 16:15,2,0.000,ALERT,212.16,296.96,60.017,1548882904,"201051344000633","174011545737251",0.00,-15.00,0,293.06,298.47,0.0,0.0,0.000,1187096.6,1187096.6,36321,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882953,154580.00
01/30/2019 16:15,2,0.000,ALERT,210.57,296.96,60.043,1548882904,"201051344000955","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12415,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882955,154581.00
01/30/2019 16:15,2,0.000,ALERT,211.48,296.06,60.022,1548882904,"201051344000648","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1195333.3,1195333.3,36216,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548882957,154582.00
01/30/2019 16:15,2,0.000,ALERT,211.48,296.36,60.006,1548882904,"201051344000645","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1199620.8,1199620.8,36191,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548882959,154583.00
01/30/2019 16:15,2,0.096,ALERT,211.48,297.26,60.017,1548882904,"201051344000569","174011545737251",31.25,-14.00,0,290.35,319.21,3.0,1.0,0.000,1217070.0,1217070.0,4413,0,0,0,L,1122011218,1,119.97,121.55,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548882960,154584.00
01/30/2019 16:15,2,0.000,ALERT,211.93,296.36,60.017,1548882904,"179051228000119","174011545737251",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,3673.0,3673.0,4465,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548882962,154585.00
01/30/2019 16:30,2,0.000,ALERT,212.16,298.77,60.006,1548883804,"201051344000579","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1216434.5,1216434.5,4502,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883806,154586.00
01/30/2019 16:30,2,0.000,ALERT,211.25,296.66,60.001,1548883804,"201051344001025","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12426,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883808,154587.00
01/30/2019 16:30,2,0.000,ALERT,211.48,296.96,59.969,1548883804,"201051344001093","174011545737251",0.00,-12.00,0,294.56,298.17,0.0,0.0,0.000,1193472.9,1193472.9,12411,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883810,154588.00
01/30/2019 16:30,2,0.000,ALERT,211.93,297.87,60.001,1548883804,"201051344000458","174011545737251",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,1202733.9,1202733.9,4506,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883812,154589.00
01/30/2019 16:30,2,0.000,ALERT,211.25,297.57,60.006,1548883804,"201051344000890","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1197548.5,1197548.5,12396,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883814,154590.00
01/30/2019 16:30,2,0.000,ALERT,211.93,297.57,60.001,1548883804,"201051344000988","174011545737251",0.00,-14.00,0,292.16,298.77,0.0,0.0,0.000,937967.3,937967.3,4553,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548883816,154591.00
01/30/2019 16:30,2,0.000,ALERT,211.93,298.17,60.054,1548883804,"201051344000582","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12359,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883817,154592.00
01/30/2019 16:30,2,0.000,ALERT,211.93,298.17,60.006,1548883804,"201051344000868","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1189460.8,1189460.8,36245,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548883819,154593.00
01/30/2019 16:30,2,0.000,ALERT,212.38,298.47,60.012,1548883804,"201051344000576","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1203169.9,1203169.9,8665,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883821,154594.00
01/30/2019 16:30,2,0.000,ALERT,212.16,297.87,60.006,1548883804,"201051344001158","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4529,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548883823,154595.00
01/30/2019 16:30,2,0.000,ALERT,211.48,296.36,59.996,1548883804,"201051344000917","174011545737251",0.00,-11.50,0,293.66,297.87,0.0,0.0,0.000,1194366.7,1194366.7,12344,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1548883825,154596.00
01/30/2019 16:30,2,0.000,ALERT,211.48,296.36,59.980,1548883804,"201051344000417","174011545737251",0.00,-13.00,0,294.56,297.87,0.0,0.0,0.000,969183.1,969183.1,12450,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883827,154597.00
01/30/2019 16:30,2,0.000,ALERT,211.70,296.96,60.001,1548883804,"201051344000685","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12421,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883828,154598.00
01/30/2019 16:30,2,0.000,ALERT,211.48,296.06,60.017,1548883804,"201051344000651","174011545737251",0.00,-16.00,0,293.96,297.87,0.0,0.0,0.000,1192319.4,1192319.4,12414,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883830,154599.00
01/30/2019 16:30,2,0.000,ALERT,211.48,297.87,60.001,1548883804,"201051344000594","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1207143.5,1207143.5,36228,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548883832,154600.00
01/30/2019 16:30,2,0.000,ALERT,211.93,297.87,60.012,1548883804,"201051344000469","174011545737251",0.00,-16.00,0,293.66,299.07,0.0,0.0,0.000,1191486.3,1191486.3,4518,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883834,154601.00
01/30/2019 16:30,2,0.000,ALERT,211.48,297.26,60.017,1548883804,"201051344000585","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12457,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883836,154602.00
01/30/2019 16:30,2,0.000,ALERT,212.38,297.57,60.012,1548883804,"201051344000853","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1207339.7,1207339.7,4474,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883838,154603.00
01/30/2019 16:30,2,0.000,ALERT,211.70,297.57,60.012,1548883804,"201051344001145","174011545737251",0.00,-13.00,0,295.46,299.07,0.0,0.0,0.000,1206050.8,1206050.8,12388,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883840,154604.00
01/30/2019 16:30,2,0.000,ALERT,211.48,297.26,60.038,1548883804,"201051344000438","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12422,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883841,154605.00
01/30/2019 16:30,2,0.000,ALERT,211.03,297.26,60.006,1548883804,"201051344001135","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1188139.9,1188139.9,12397,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883843,154606.00
01/30/2019 16:30,2,0.000,ALERT,211.93,297.87,60.028,1548883804,"201051344000983","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1206867.1,1206867.1,4477,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883845,154607.00
01/30/2019 16:30,2,0.000,ALERT,211.25,296.36,60.012,1548883804,"201051344001203","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1197087.4,1197087.4,12426,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883847,154608.00
01/30/2019 16:30,2,0.066,ALERT,211.25,297.26,60.043,1548883804,"201051344001230","174011545737251",30.61,-13.00,0,286.74,312.89,2.1,0.1,0.000,1191544.0,1191544.0,12403,0,0,0,L,1122011218,1,121.55,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548883849,154609.00
01/30/2019 16:30,2,0.000,ALERT,211.03,296.96,60.012,1548883804,"201051344000646","174011545737251",0.00,-14.00,0,294.56,298.17,0.0,0.0,0.000,1186160.5,1186160.5,12398,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883850,154610.00
01/30/2019 16:30,2,0.000,ALERT,212.16,296.66,59.969,1548883804,"201051344000867","174011545737251",0.00,-13.00,0,293.66,299.07,0.0,0.0,0.000,1188157.1,1188157.1,36264,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883852,154611.00
01/30/2019 16:30,2,0.000,ALERT,212.61,297.57,60.038,1548883804,"201051344000633","174011545737251",0.00,-15.00,0,293.06,298.77,0.0,0.0,0.000,1187096.6,1187096.6,36323,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883854,154612.00
01/30/2019 16:30,2,0.000,ALERT,210.80,296.66,60.006,1548883804,"201051344000955","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12417,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883856,154613.00
01/30/2019 16:30,2,0.000,ALERT,211.70,296.66,59.985,1548883804,"201051344000648","174011545737251",0.00,-16.00,0,293.36,299.07,0.0,0.0,0.000,1195333.3,1195333.3,36218,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883858,154614.00
01/30/2019 16:30,2,0.000,ALERT,212.16,297.57,60.022,1548883804,"201051344000645","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1199620.8,1199620.8,36193,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548883859,154615.00
01/30/2019 16:30,2,0.000,ALERT,211.70,297.87,60.006,1548883804,"201051344000569","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1217070.1,1217070.1,4415,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1548883861,154616.00
01/30/2019 16:30,2,0.000,ALERT,212.16,296.96,60.001,1548883804,"179051228000119","174011545737251",0.00,-11.50,0,293.06,298.47,0.0,0.0,0.000,3673.0,3673.0,4467,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548883863,154617.00
01/30/2019 16:45,2,0.000,ALERT,212.16,298.77,60.006,1548884706,"201051344000579","174011545737251",0.00,-14.00,0,296.96,300.57,0.0,0.0,0.000,1216434.5,1216434.5,4504,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548884708,154618.00
01/30/2019 16:45,2,0.000,ALERT,211.03,296.36,60.038,1548884706,"201051344001025","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1201114.4,1201114.4,12428,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884710,154619.00
01/30/2019 16:45,2,0.000,ALERT,211.25,296.96,59.975,1548884706,"201051344001093","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1193472.9,1193472.9,12413,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884711,154620.00
01/30/2019 16:45,2,0.000,ALERT,211.93,298.17,59.996,1548884706,"201051344000458","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1202733.9,1202733.9,4508,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884713,154621.00
01/30/2019 16:45,2,0.000,ALERT,211.25,297.57,60.028,1548884706,"201051344000890","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1197548.5,1197548.5,12398,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548884715,154622.00
01/30/2019 16:45,2,0.000,ALERT,211.93,297.87,59.959,1548884706,"201051344000988","174011545737251",0.00,-13.00,0,293.36,299.07,0.0,0.0,0.000,937967.3,937967.3,4555,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548884717,154623.00
01/30/2019 16:45,2,0.000,ALERT,211.93,298.47,60.006,1548884706,"201051344000582","174011545737251",0.00,-15.00,0,295.76,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12361,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884719,154624.00
01/30/2019 16:45,2,0.000,ALERT,211.93,298.77,60.028,1548884706,"201051344000868","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1189460.8,1189460.8,36247,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884721,154625.00
01/30/2019 16:45,2,0.000,ALERT,212.61,298.77,60.001,1548884706,"201051344000576","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1203169.9,1203169.9,8667,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548884722,154626.00
01/30/2019 16:45,2,0.000,ALERT,212.16,298.17,59.996,1548884706,"201051344001158","174011545737251",0.00,-14.00,0,295.76,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4531,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884724,154627.00
01/30/2019 16:45,2,0.000,ALERT,211.48,296.66,59.996,1548884706,"201051344000917","174011545737251",0.00,-11.50,0,293.66,298.17,0.0,0.0,0.000,1194366.7,1194366.7,12346,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884726,154628.00
01/30/2019 16:45,2,0.000,ALERT,211.48,296.96,59.996,1548884706,"201051344000417","174011545737251",0.00,-14.00,0,294.56,298.17,0.0,0.0,0.000,969183.1,969183.1,12452,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884728,154629.00
