ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 16:45,2,0.000,ALERT,211.70,297.26,59.996,1548884706,"201051344000685","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12423,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884730,154630.00
01/30/2019 16:45,2,0.000,ALERT,211.48,296.36,59.996,1548884706,"201051344000651","174011545737251",0.00,-16.00,0,294.56,298.17,0.0,0.0,0.000,1192319.4,1192319.4,12416,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884731,154631.00
01/30/2019 16:45,2,0.000,ALERT,211.48,298.17,59.990,1548884706,"201051344000594","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1207143.5,1207143.5,36230,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884733,154632.00
01/30/2019 16:45,2,0.000,ALERT,212.16,297.87,59.980,1548884706,"201051344000469","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1191486.3,1191486.3,4520,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884735,154633.00
01/30/2019 16:45,2,0.000,ALERT,211.48,297.26,60.001,1548884706,"201051344000585","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12459,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884737,154634.00
01/30/2019 16:45,2,0.000,ALERT,212.38,297.57,59.996,1548884706,"201051344000853","174011545737251",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,1207339.7,1207339.7,4476,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884739,154635.00
01/30/2019 16:45,2,0.000,ALERT,211.48,297.26,60.033,1548884706,"201051344001145","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1206050.8,1206050.8,12390,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884741,154636.00
01/30/2019 16:45,2,0.000,ALERT,211.48,297.26,60.054,1548884706,"201051344000438","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1199984.9,1199984.9,12424,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884742,154637.00
01/30/2019 16:45,2,0.000,ALERT,210.80,297.26,59.948,1548884706,"201051344001135","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1188139.9,1188139.9,12399,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548884744,154638.00
01/30/2019 16:45,2,0.000,ALERT,211.70,297.57,59.996,1548884706,"201051344000983","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1206867.1,1206867.1,4479,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884746,154639.00
01/30/2019 16:45,2,0.000,ALERT,211.25,296.66,60.001,1548884706,"201051344001203","174011545737251",0.00,-14.00,0,294.56,300.57,0.0,0.0,0.000,1197087.4,1197087.4,12428,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884748,154640.00
01/30/2019 16:45,2,0.066,ALERT,211.25,297.26,60.017,1548884706,"201051344001230","174011545737251",29.50,-13.00,0,295.16,299.07,2.0,0.0,0.000,1191544.0,1191544.0,12405,0,0,0,L,1122011218,1,121.55,120.42,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548884750,154641.00
01/30/2019 16:45,2,0.000,ALERT,211.25,297.26,60.022,1548884706,"201051344000646","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1186160.5,1186160.5,12400,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884752,154642.00
01/30/2019 16:45,2,0.000,ALERT,212.16,296.96,59.996,1548884706,"201051344000867","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36266,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884753,154643.00
01/30/2019 16:45,2,0.000,ALERT,212.83,297.57,60.012,1548884706,"201051344000633","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36325,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884755,154644.00
01/30/2019 16:45,2,0.000,ALERT,210.80,296.96,60.017,1548884706,"201051344000955","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1205220.8,1205220.8,12419,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884757,154645.00
01/30/2019 16:45,2,0.000,ALERT,211.93,296.66,60.017,1548884706,"201051344000648","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1195333.3,1195333.3,36220,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548884759,154646.00
01/30/2019 16:45,2,0.000,ALERT,212.16,297.57,59.969,1548884706,"201051344000645","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1199620.8,1199620.8,36195,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884761,154647.00
01/30/2019 16:45,2,0.000,ALERT,211.93,298.17,60.006,1548884706,"201051344000569","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1217070.1,1217070.1,4417,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548884763,154648.00
01/30/2019 16:45,2,0.000,ALERT,212.61,297.57,60.001,1548884706,"179051228000119","174011545737251",0.00,-11.50,0,293.96,298.77,0.0,0.0,0.000,3673.0,3673.0,4469,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548884764,154649.00
01/30/2019 17:00,2,0.000,ALERT,212.16,299.07,60.049,1548885604,"201051344000579","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1216434.5,1216434.5,4506,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885606,154650.00
01/30/2019 17:00,2,0.000,ALERT,211.70,297.26,60.043,1548885604,"201051344001025","174011545737251",0.00,-15.00,0,294.56,302.37,0.0,0.0,0.000,1201114.4,1201114.4,12430,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885608,154651.00
01/30/2019 17:00,2,0.000,ALERT,211.70,297.87,60.043,1548885604,"201051344001093","174011545737251",0.00,-12.00,0,295.16,301.47,0.0,0.0,0.000,1193472.9,1193472.9,12415,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885610,154652.00
01/30/2019 17:00,2,0.000,ALERT,212.16,298.17,60.049,1548885604,"201051344000458","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1202733.9,1202733.9,4510,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548885612,154653.00
01/30/2019 17:00,2,0.000,ALERT,211.48,298.17,60.049,1548885604,"201051344000890","174011545737251",0.00,-12.00,0,295.46,303.28,0.0,0.0,0.000,1197548.5,1197548.5,12400,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885614,154654.00
01/30/2019 17:00,2,0.000,ALERT,211.93,298.17,60.070,1548885604,"201051344000988","174011545737251",0.00,-13.00,0,293.36,299.07,0.0,0.0,0.000,937967.3,937967.3,4557,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885615,154655.00
01/30/2019 17:00,2,0.000,ALERT,212.16,298.77,60.059,1548885604,"201051344000582","174011545737251",0.00,-15.00,0,296.36,302.68,0.0,0.0,0.000,1177462.3,1177462.3,12363,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885617,154656.00
01/30/2019 17:00,2,0.000,ALERT,212.16,299.07,60.043,1548885604,"201051344000868","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1189460.8,1189460.8,36249,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885619,154657.00
01/30/2019 17:00,2,0.000,ALERT,212.61,299.07,60.049,1548885604,"201051344000576","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1203169.9,1203169.9,8669,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885621,154658.00
01/30/2019 17:00,2,0.000,ALERT,212.38,298.47,60.054,1548885604,"201051344001158","174011545737251",0.00,-16.00,0,295.46,299.37,0.0,0.0,0.000,1182624.2,1182624.2,4533,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885623,154659.00
01/30/2019 17:00,2,0.000,ALERT,211.93,297.57,60.043,1548885604,"201051344000917","174011545737251",0.00,-11.50,0,293.96,300.87,0.0,0.0,0.000,1194366.7,1194366.7,12348,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885624,154660.00
01/30/2019 17:00,2,0.000,ALERT,211.93,297.57,60.043,1548885604,"201051344000417","174011545737251",0.00,-14.00,0,294.56,301.47,0.0,0.0,0.000,969183.1,969183.1,12454,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548885626,154661.00
01/30/2019 17:00,2,0.000,ALERT,211.93,297.87,60.043,1548885604,"201051344000685","174011545737251",0.00,-14.00,0,295.16,302.07,0.0,0.0,0.000,1198602.6,1198602.6,12425,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548885628,154662.00
01/30/2019 17:00,2,0.000,ALERT,211.70,296.96,59.985,1548885604,"201051344000651","174011545737251",0.00,-16.00,0,294.26,301.47,0.0,0.0,0.000,1192319.4,1192319.4,12418,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885630,154663.00
01/30/2019 17:00,2,0.000,ALERT,211.93,298.77,60.012,1548885604,"201051344000594","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1207143.5,1207143.5,36232,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885632,154664.00
01/30/2019 17:00,2,0.000,ALERT,212.38,298.47,60.033,1548885604,"201051344000469","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1191486.3,1191486.3,4522,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885634,154665.00
01/30/2019 17:00,2,0.000,ALERT,211.93,298.17,60.038,1548885604,"201051344000585","174011545737251",0.00,-12.00,0,294.56,301.47,0.0,0.0,0.000,1206996.1,1206996.1,12461,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548885636,154666.00
01/30/2019 17:00,2,0.000,ALERT,212.83,298.17,60.038,1548885604,"201051344000853","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1207339.7,1207339.7,4478,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885638,154667.00
01/30/2019 17:00,2,0.000,ALERT,212.16,298.17,60.043,1548885604,"201051344001145","174011545737251",0.00,-13.00,0,295.46,302.98,0.0,0.0,0.000,1206050.8,1206050.8,12392,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885640,154668.00
01/30/2019 17:00,2,0.000,ALERT,211.93,298.17,60.012,1548885604,"201051344000438","174011545737251",0.00,-14.00,0,294.86,302.37,0.0,0.0,0.000,1199984.9,1199984.9,12426,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885641,154669.00
01/30/2019 17:00,2,0.000,ALERT,211.48,298.17,60.033,1548885604,"201051344001135","174011545737251",0.00,-14.00,0,295.46,302.68,0.0,0.0,0.000,1188139.9,1188139.9,12401,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885643,154670.00
01/30/2019 17:00,2,0.000,ALERT,211.70,297.87,60.017,1548885604,"201051344000983","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1206867.1,1206867.1,4481,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885645,154671.00
01/30/2019 17:00,2,0.000,ALERT,211.70,297.26,60.033,1548885604,"201051344001203","174011545737251",0.00,-15.00,0,294.86,302.98,0.0,0.0,0.000,1197087.4,1197087.4,12430,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885647,154672.00
01/30/2019 17:00,2,0.000,ALERT,211.70,297.87,60.038,1548885604,"201051344001230","174011545737251",0.00,-13.00,0,295.16,302.37,0.0,0.0,0.000,1191544.0,1191544.0,12407,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548885649,154673.00
01/30/2019 17:00,2,0.000,ALERT,211.48,297.87,60.033,1548885604,"201051344000646","174011545737251",0.00,-15.00,0,294.56,301.77,0.0,0.0,0.000,1186160.5,1186160.5,12402,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885651,154674.00
01/30/2019 17:00,2,0.000,ALERT,212.38,297.26,60.033,1548885604,"201051344000867","174011545737251",0.00,-13.00,0,294.56,299.67,0.0,0.0,0.000,1188157.1,1188157.1,36268,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885653,154675.00
01/30/2019 17:00,2,0.000,ALERT,212.83,298.17,60.038,1548885604,"201051344000633","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36327,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885654,154676.00
01/30/2019 17:00,2,0.000,ALERT,211.25,297.57,60.059,1548885604,"201051344000955","174011545737251",0.00,-14.00,0,294.86,301.77,0.0,0.0,0.000,1205220.8,1205220.8,12421,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885656,154677.00
01/30/2019 17:00,2,0.000,ALERT,212.16,297.26,60.054,1548885604,"201051344000648","174011545737251",0.00,-16.00,0,294.56,299.37,0.0,0.0,0.000,1195333.3,1195333.3,36222,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885658,154678.00
01/30/2019 17:00,2,0.000,ALERT,212.61,297.87,60.043,1548885604,"201051344000645","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1199620.8,1199620.8,36197,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885660,154679.00
01/30/2019 17:00,2,0.000,ALERT,212.16,298.77,60.033,1548885604,"201051344000569","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1217070.1,1217070.1,4419,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548885662,154680.00
01/30/2019 17:00,2,0.000,ALERT,212.61,297.57,60.028,1548885604,"179051228000119","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,3673.0,3673.0,4471,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548885663,154681.00
01/30/2019 17:15,2,0.000,ALERT,212.16,298.47,60.006,1548886504,"201051344000579","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1216434.5,1216434.5,4508,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886506,154682.00
01/30/2019 17:15,2,0.000,ALERT,211.25,296.36,60.001,1548886504,"201051344001025","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1201114.4,1201114.4,12432,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886508,154683.00
01/30/2019 17:15,2,0.000,ALERT,211.25,297.26,60.006,1548886504,"201051344001093","174011545737251",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,1193472.9,1193472.9,12417,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886510,154684.00
01/30/2019 17:15,2,0.000,ALERT,212.16,298.17,59.990,1548886504,"201051344000458","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1202733.9,1202733.9,4512,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886511,154685.00
01/30/2019 17:15,2,0.000,ALERT,211.25,297.57,60.001,1548886504,"201051344000890","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1197548.5,1197548.5,12402,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548886513,154686.00
01/30/2019 17:15,2,0.000,ALERT,211.93,297.87,60.001,1548886504,"201051344000988","174011545737251",0.00,-13.00,0,293.96,299.97,0.0,0.0,0.000,937967.3,937967.3,4559,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886515,154687.00
01/30/2019 17:15,2,0.000,ALERT,211.70,298.47,60.006,1548886504,"201051344000582","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1177462.3,1177462.3,12365,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886517,154688.00
01/30/2019 17:15,2,0.000,ALERT,212.16,298.77,60.001,1548886504,"201051344000868","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1189460.8,1189460.8,36251,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886519,154689.00
01/30/2019 17:15,2,0.000,ALERT,212.61,298.77,59.985,1548886504,"201051344000576","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1203169.9,1203169.9,8671,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886520,154690.00
01/30/2019 17:15,2,0.000,ALERT,212.16,297.87,59.953,1548886504,"201051344001158","174011545737251",0.00,-15.00,0,295.76,300.27,0.0,0.0,0.000,1182624.2,1182624.2,4535,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886522,154691.00
01/30/2019 17:15,2,0.000,ALERT,211.25,296.66,60.001,1548886504,"201051344000917","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,1194366.7,1194366.7,12350,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886524,154692.00
01/30/2019 17:15,2,0.000,ALERT,211.48,296.66,60.006,1548886504,"201051344000417","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,969183.1,969183.1,12456,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886526,154693.00
01/30/2019 17:15,2,0.000,ALERT,211.48,296.96,59.990,1548886504,"201051344000685","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1198602.6,1198602.6,12427,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886528,154694.00
01/30/2019 17:15,2,0.000,ALERT,211.25,296.36,59.996,1548886504,"201051344000651","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1192319.4,1192319.4,12420,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886529,154695.00
01/30/2019 17:15,2,0.000,ALERT,211.70,298.47,60.001,1548886504,"201051344000594","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1207143.5,1207143.5,36234,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886531,154696.00
01/30/2019 17:15,2,0.000,ALERT,212.16,298.17,59.996,1548886504,"201051344000469","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1191486.3,1191486.3,4524,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886533,154697.00
01/30/2019 17:15,2,0.000,ALERT,211.48,297.57,59.990,1548886504,"201051344000585","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1206996.1,1206996.1,12463,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548886535,154698.00
01/30/2019 17:15,2,0.000,ALERT,212.61,297.87,60.001,1548886504,"201051344000853","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1207339.7,1207339.7,4480,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886537,154699.00
01/30/2019 17:15,2,0.000,ALERT,211.70,297.87,59.985,1548886504,"201051344001145","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1206050.8,1206050.8,12394,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886539,154700.00
01/30/2019 17:15,2,0.000,ALERT,211.48,297.57,60.001,1548886504,"201051344000438","174011545737251",0.00,-14.00,0,295.16,299.97,0.0,0.0,0.000,1199984.9,1199984.9,12428,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886540,154701.00
01/30/2019 17:15,2,0.000,ALERT,211.03,297.57,59.996,1548886504,"201051344001135","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1188139.9,1188139.9,12403,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886542,154702.00
01/30/2019 17:15,2,0.000,ALERT,211.93,297.87,60.006,1548886504,"201051344000983","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1206867.1,1206867.1,4483,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886544,154703.00
01/30/2019 17:15,2,0.000,ALERT,211.25,296.96,59.996,1548886504,"201051344001203","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,1197087.4,1197087.4,12432,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886546,154704.00
01/30/2019 17:15,2,0.000,ALERT,211.25,297.57,59.985,1548886504,"201051344001230","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1191544.0,1191544.0,12409,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886548,154705.00
01/30/2019 17:15,2,0.000,ALERT,211.25,297.57,59.990,1548886504,"201051344000646","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,1186160.5,1186160.5,12404,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886549,154706.00
01/30/2019 17:15,2,0.000,ALERT,212.38,297.26,60.001,1548886504,"201051344000867","174011545737251",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,1188157.1,1188157.1,36270,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886551,154707.00
01/30/2019 17:15,2,0.000,ALERT,212.83,298.17,59.990,1548886504,"201051344000633","174011545737251",0.00,-14.00,0,294.86,299.97,0.0,0.0,0.000,1187096.6,1187096.6,36329,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886553,154708.00
01/30/2019 17:15,2,0.000,ALERT,211.03,297.26,60.006,1548886504,"201051344000955","174011545737251",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,1205220.8,1205220.8,12423,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886555,154709.00
01/30/2019 17:15,2,0.000,ALERT,212.16,297.26,60.001,1548886504,"201051344000648","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1195333.3,1195333.3,36224,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886557,154710.00
01/30/2019 17:15,2,0.000,ALERT,212.38,297.87,59.985,1548886504,"201051344000645","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1199620.8,1199620.8,36199,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548886559,154711.00
01/30/2019 17:15,2,0.000,ALERT,212.16,298.47,60.001,1548886504,"201051344000569","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1217070.1,1217070.1,4421,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548886560,154712.00
01/30/2019 17:15,2,0.000,ALERT,212.38,297.57,59.959,1548886504,"179051228000119","174011545737251",0.00,-12.00,0,294.56,299.67,0.0,0.0,0.000,3673.0,3673.0,4473,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548886562,154713.00
01/30/2019 17:30,2,0.000,ALERT,211.93,298.47,60.054,1548887404,"201051344000579","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1216434.5,1216434.5,4510,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887406,154714.00
01/30/2019 17:30,2,0.000,ALERT,211.48,297.26,59.980,1548887404,"201051344001025","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1201114.4,1201114.4,12434,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887408,154715.00
01/30/2019 17:30,2,0.000,ALERT,211.48,297.87,60.006,1548887404,"201051344001093","174011545737251",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,1193472.9,1193472.9,12419,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887409,154716.00
01/30/2019 17:30,2,0.000,ALERT,211.93,297.87,60.001,1548887404,"201051344000458","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1202733.9,1202733.9,4514,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887411,154717.00
01/30/2019 17:30,2,0.000,ALERT,211.48,298.47,60.022,1548887404,"201051344000890","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1197548.5,1197548.5,12404,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887413,154718.00
01/30/2019 17:30,2,0.000,ALERT,211.70,297.57,60.012,1548887404,"201051344000988","174011545737251",0.00,-13.00,0,293.66,299.07,0.0,0.0,0.000,937967.3,937967.3,4561,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887415,154719.00
01/30/2019 17:30,2,0.000,ALERT,211.93,299.07,60.006,1548887404,"201051344000582","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1177462.3,1177462.3,12367,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887417,154720.00
01/30/2019 17:30,2,0.000,ALERT,212.16,298.77,59.996,1548887404,"201051344000868","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1189460.8,1189460.8,36253,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887418,154721.00
01/30/2019 17:30,2,0.000,ALERT,212.38,298.47,60.001,1548887404,"201051344000576","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1203169.9,1203169.9,8673,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887420,154722.00
01/30/2019 17:30,2,0.000,ALERT,212.16,297.87,59.969,1548887404,"201051344001158","174011545737251",0.00,-15.00,0,295.76,299.37,0.0,0.0,0.000,1182624.2,1182624.2,4537,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887422,154723.00
01/30/2019 17:30,2,0.000,ALERT,211.70,297.26,60.001,1548887404,"201051344000917","174011545737251",0.00,-12.00,0,293.96,298.47,0.0,0.0,0.000,1194366.7,1194366.7,12352,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887424,154724.00
01/30/2019 17:30,2,0.000,ALERT,211.70,297.26,60.043,1548887404,"201051344000417","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,969183.1,969183.1,12458,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887426,154725.00
01/30/2019 17:30,2,0.000,ALERT,211.70,297.57,59.996,1548887404,"201051344000685","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12429,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887427,154726.00
01/30/2019 17:30,2,0.000,ALERT,211.48,296.96,60.006,1548887404,"201051344000651","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1192319.4,1192319.4,12422,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887429,154727.00
01/30/2019 17:30,2,0.000,ALERT,211.48,298.17,60.006,1548887404,"201051344000594","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1207143.5,1207143.5,36236,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887431,154728.00
01/30/2019 17:30,2,0.000,ALERT,212.16,297.87,60.012,1548887404,"201051344000469","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1191486.3,1191486.3,4526,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887433,154729.00
01/30/2019 17:30,2,0.000,ALERT,211.70,298.17,60.001,1548887404,"201051344000585","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1206996.1,1206996.1,12465,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887435,154730.00
01/30/2019 17:30,2,0.000,ALERT,212.61,297.87,59.980,1548887404,"201051344000853","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1207339.7,1207339.7,4482,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887437,154731.00
01/30/2019 17:30,2,0.000,ALERT,211.93,298.17,60.006,1548887404,"201051344001145","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1206050.8,1206050.8,12396,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887438,154732.00
01/30/2019 17:30,2,0.000,ALERT,211.70,298.17,59.996,1548887404,"201051344000438","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1199984.9,1199984.9,12430,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887440,154733.00
01/30/2019 17:30,2,0.000,ALERT,211.25,298.17,60.001,1548887404,"201051344001135","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1188139.9,1188139.9,12405,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887442,154734.00
01/30/2019 17:30,2,0.000,ALERT,212.16,297.87,60.001,1548887404,"201051344000983","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1206867.1,1206867.1,4485,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887444,154735.00
01/30/2019 17:30,2,0.000,ALERT,211.48,297.57,59.980,1548887404,"201051344001203","174011545737251",0.00,-15.00,0,295.16,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12434,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887446,154736.00
01/30/2019 17:30,2,0.000,ALERT,211.48,298.17,59.990,1548887404,"201051344001230","174011545737251",0.00,-13.00,0,295.46,299.07,0.0,0.0,0.000,1191544.0,1191544.0,12411,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887447,154737.00
01/30/2019 17:30,2,0.000,ALERT,211.48,297.87,60.001,1548887404,"201051344000646","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1186160.5,1186160.5,12406,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887449,154738.00
01/30/2019 17:30,2,0.000,ALERT,212.38,296.96,60.006,1548887404,"201051344000867","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,1188157.1,1188157.1,36272,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887451,154739.00
01/30/2019 17:30,2,0.000,ALERT,212.61,297.57,59.996,1548887404,"201051344000633","174011545737251",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,1187096.6,1187096.6,36331,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548887453,154740.00
01/30/2019 17:30,2,0.000,ALERT,211.25,297.87,60.006,1548887404,"201051344000955","174011545737251",0.00,-13.00,0,295.16,298.77,0.0,0.0,0.000,1205220.8,1205220.8,12425,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887455,154741.00
01/30/2019 17:30,2,0.000,ALERT,211.93,296.96,60.001,1548887404,"201051344000648","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1195333.3,1195333.3,36226,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887457,154742.00
01/30/2019 17:30,2,0.000,ALERT,212.38,297.87,59.996,1548887404,"201051344000645","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1199620.8,1199620.8,36201,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887458,154743.00
01/30/2019 17:30,2,0.000,ALERT,212.16,298.17,60.012,1548887404,"201051344000569","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1217070.1,1217070.1,4423,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548887460,154744.00
01/30/2019 17:30,2,0.000,ALERT,212.38,297.26,59.996,1548887404,"179051228000119","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,3673.0,3673.0,4475,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548887462,154745.00
01/30/2019 17:45,2,0.000,ALERT,211.70,298.17,59.996,1548888304,"201051344000579","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1216434.5,1216434.5,4512,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888306,154746.00
01/30/2019 17:45,2,0.000,ALERT,210.80,296.06,59.996,1548888304,"201051344001025","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1201114.4,1201114.4,12436,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888308,154747.00
01/30/2019 17:45,2,0.000,ALERT,210.80,296.96,60.043,1548888304,"201051344001093","174011545737251",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,1193472.9,1193472.9,12421,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888310,154748.00
01/30/2019 17:45,2,0.000,ALERT,211.70,297.87,59.953,1548888304,"201051344000458","174011545737251",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,1202733.9,1202733.9,4516,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888311,154749.00
01/30/2019 17:45,2,0.000,ALERT,210.80,297.26,60.043,1548888304,"201051344000890","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1197548.5,1197548.5,12406,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888313,154750.00
01/30/2019 17:45,2,0.000,ALERT,211.48,297.26,60.001,1548888304,"201051344000988","174011545737251",0.00,-13.00,0,293.36,299.67,0.0,0.0,0.000,937967.3,937967.3,4563,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888315,154751.00
01/30/2019 17:45,2,0.000,ALERT,211.48,297.87,60.001,1548888304,"201051344000582","174011545737251",0.00,-16.00,0,296.36,300.27,0.0,0.0,0.000,1177462.3,1177462.3,12369,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888317,154752.00
01/30/2019 17:45,2,0.000,ALERT,211.70,298.17,60.006,1548888304,"201051344000868","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1189460.8,1189460.8,36255,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888319,154753.00
01/30/2019 17:45,2,0.000,ALERT,212.16,298.17,60.033,1548888304,"201051344000576","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1203169.9,1203169.9,8675,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888320,154754.00
01/30/2019 17:45,2,0.000,ALERT,211.93,297.57,60.001,1548888304,"201051344001158","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1182624.2,1182624.2,4539,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888322,154755.00
01/30/2019 17:45,2,0.000,ALERT,211.25,296.66,59.996,1548888304,"201051344000917","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,1194366.7,1194366.7,12354,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888324,154756.00
01/30/2019 17:45,2,0.000,ALERT,211.25,296.66,60.017,1548888304,"201051344000417","174011545737251",0.00,-15.00,0,294.86,299.07,0.0,0.0,0.000,969183.1,969183.1,12460,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888326,154757.00
01/30/2019 17:45,2,0.000,ALERT,211.25,296.66,60.038,1548888304,"201051344000685","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1198602.6,1198602.6,12431,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888328,154758.00
01/30/2019 17:45,2,0.000,ALERT,211.03,296.06,59.953,1548888304,"201051344000651","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1192319.4,1192319.4,12424,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888330,154759.00
01/30/2019 17:45,2,0.000,ALERT,211.25,297.87,59.996,1548888304,"201051344000594","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1207143.5,1207143.5,36238,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888331,154760.00
01/30/2019 17:45,2,0.000,ALERT,211.70,297.57,60.001,1548888304,"201051344000469","174011545737251",0.00,-15.00,0,294.86,299.97,0.0,0.0,0.000,1191486.3,1191486.3,4528,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888333,154761.00
01/30/2019 17:45,2,0.000,ALERT,211.03,296.66,59.996,1548888304,"201051344000585","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,1206996.1,1206996.1,12467,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888335,154762.00
01/30/2019 17:45,2,0.000,ALERT,212.38,297.26,59.964,1548888304,"201051344000853","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1207339.7,1207339.7,4484,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888337,154763.00
01/30/2019 17:45,2,0.000,ALERT,211.25,296.96,59.996,1548888304,"201051344001145","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,1206050.8,1206050.8,12398,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888339,154764.00
01/30/2019 17:45,2,0.000,ALERT,211.03,296.66,59.996,1548888304,"201051344000438","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1199984.9,1199984.9,12432,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888341,154765.00
01/30/2019 17:45,2,0.000,ALERT,210.35,296.66,59.990,1548888304,"201051344001135","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,1188139.9,1188139.9,12407,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888342,154766.00
01/30/2019 17:45,2,0.000,ALERT,211.70,297.26,59.990,1548888304,"201051344000983","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1206867.1,1206867.1,4487,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888344,154767.00
01/30/2019 17:45,2,0.000,ALERT,211.03,296.36,60.001,1548888304,"201051344001203","174011545737251",0.00,-15.00,0,294.86,301.17,0.0,0.0,0.000,1197087.4,1197087.4,12436,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888346,154768.00
01/30/2019 17:45,2,0.000,ALERT,210.80,297.26,59.980,1548888304,"201051344001230","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1191544.0,1191544.0,12413,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888348,154769.00
01/30/2019 17:45,2,0.000,ALERT,210.80,296.96,59.990,1548888304,"201051344000646","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1186160.5,1186160.5,12408,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888350,154770.00
01/30/2019 17:45,2,0.000,ALERT,211.93,296.66,59.990,1548888304,"201051344000867","174011545737251",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,1188157.1,1188157.1,36274,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888351,154771.00
01/30/2019 17:45,2,0.000,ALERT,212.38,297.26,59.990,1548888304,"201051344000633","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,1187096.6,1187096.6,36333,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888353,154772.00
01/30/2019 17:45,2,0.000,ALERT,210.57,296.66,60.038,1548888304,"201051344000955","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1205220.8,1205220.8,12427,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888355,154773.00
