ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 17:45,2,0.000,ALERT,211.70,296.66,60.001,1548888304,"201051344000648","174011545737251",0.00,-16.00,0,294.86,299.67,0.0,0.0,0.000,1195333.3,1195333.3,36228,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548888357,154774.00
01/30/2019 17:45,2,0.000,ALERT,212.16,297.26,60.006,1548888304,"201051344000645","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1199620.8,1199620.8,36203,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888359,154775.00
01/30/2019 17:45,2,0.000,ALERT,211.70,297.87,59.990,1548888304,"201051344000569","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1217070.1,1217070.1,4425,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548888361,154776.00
01/30/2019 17:45,2,0.000,ALERT,211.93,296.66,59.985,1548888304,"179051228000119","174011545737251",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,3673.0,3673.0,4477,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548888363,154777.00
01/30/2019 18:00,2,0.000,ALERT,211.70,297.87,59.996,1548889204,"201051344000579","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1216434.5,1216434.5,4514,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889206,154778.00
01/30/2019 18:00,2,0.000,ALERT,210.80,296.36,59.996,1548889204,"201051344001025","174011545737251",0.00,-15.00,0,293.96,299.37,0.0,0.0,0.000,1201114.4,1201114.4,12438,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889208,154779.00
01/30/2019 18:00,2,0.000,ALERT,210.80,296.96,59.996,1548889204,"201051344001093","174011545737251",0.00,-12.00,0,293.96,299.67,0.0,0.0,0.000,1193472.9,1193472.9,12423,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889210,154780.00
01/30/2019 18:00,2,0.000,ALERT,211.48,297.26,59.959,1548889204,"201051344000458","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1202733.9,1202733.9,4518,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889212,154781.00
01/30/2019 18:00,2,0.000,ALERT,210.57,297.26,60.006,1548889204,"201051344000890","174011545737251",0.00,-13.00,0,294.86,299.97,0.0,0.0,0.000,1197548.5,1197548.5,12408,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889213,154782.00
01/30/2019 18:00,2,0.000,ALERT,211.25,296.96,60.028,1548889204,"201051344000988","174011545737251",0.00,-13.00,0,293.06,298.77,0.0,0.0,0.000,937967.3,937967.3,4565,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889215,154783.00
01/30/2019 18:00,2,0.000,ALERT,211.25,298.17,60.006,1548889204,"201051344000582","174011545737251",0.00,-16.00,0,295.16,300.57,0.0,0.0,0.000,1177462.3,1177462.3,12371,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889217,154784.00
01/30/2019 18:00,2,0.000,ALERT,211.48,297.57,60.033,1548889204,"201051344000868","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1189460.8,1189460.8,36257,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889219,154785.00
01/30/2019 18:00,2,0.000,ALERT,211.93,297.57,60.001,1548889204,"201051344000576","174011545737251",0.00,-13.00,0,295.76,299.37,0.0,0.0,0.000,1203169.9,1203169.9,8677,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889221,154786.00
01/30/2019 18:00,2,0.000,ALERT,211.70,296.96,60.006,1548889204,"201051344001158","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4541,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889222,154787.00
01/30/2019 18:00,2,0.000,ALERT,211.03,296.66,60.001,1548889204,"201051344000917","174011545737251",0.00,-12.00,0,293.06,299.07,0.0,0.0,0.000,1194366.7,1194366.7,12356,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889224,154788.00
01/30/2019 18:00,2,0.000,ALERT,211.25,296.66,59.996,1548889204,"201051344000417","174011545737251",0.00,-13.00,0,293.96,299.37,0.0,0.0,0.000,969183.1,969183.1,12462,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889226,154789.00
01/30/2019 18:00,2,0.000,ALERT,211.25,296.96,60.006,1548889204,"201051344000685","174011545737251",0.00,-13.00,0,293.96,299.67,0.0,0.0,0.000,1198602.6,1198602.6,12433,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889228,154790.00
01/30/2019 18:00,2,0.000,ALERT,211.03,296.36,60.012,1548889204,"201051344000651","174011545737251",0.00,-16.00,0,293.66,298.77,0.0,0.0,0.000,1192319.4,1192319.4,12426,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889230,154791.00
01/30/2019 18:00,2,0.000,ALERT,211.25,297.57,59.969,1548889204,"201051344000594","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1207143.5,1207143.5,36240,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889232,154792.00
01/30/2019 18:00,2,0.000,ALERT,211.70,297.26,60.012,1548889204,"201051344000469","174011545737251",0.00,-15.00,0,294.26,299.07,0.0,0.0,0.000,1191486.3,1191486.3,4530,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889233,154793.00
01/30/2019 18:00,2,0.000,ALERT,211.03,297.26,60.028,1548889204,"201051344000585","174011545737251",0.00,-13.00,0,293.66,299.67,0.0,0.0,0.000,1206996.1,1206996.1,12469,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889235,154794.00
01/30/2019 18:00,2,0.000,ALERT,212.16,297.26,60.022,1548889204,"201051344000853","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1207339.7,1207339.7,4486,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889237,154795.00
01/30/2019 18:00,2,0.000,ALERT,211.03,297.26,60.028,1548889204,"201051344001145","174011545737251",0.00,-14.00,0,294.86,300.27,0.0,0.0,0.000,1206050.8,1206050.8,12400,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889239,154796.00
01/30/2019 18:00,2,0.000,ALERT,210.80,296.96,60.022,1548889204,"201051344000438","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,1199984.9,1199984.9,12434,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889241,154797.00
01/30/2019 18:00,2,0.000,ALERT,210.35,296.96,60.022,1548889204,"201051344001135","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1188139.9,1188139.9,12409,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889242,154798.00
01/30/2019 18:00,2,0.000,ALERT,211.48,297.26,60.022,1548889204,"201051344000983","174011545737251",0.00,-13.00,0,295.16,299.37,0.0,0.0,0.000,1206867.1,1206867.1,4489,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889244,154799.00
01/30/2019 18:00,2,0.000,ALERT,210.80,296.66,60.033,1548889204,"201051344001203","174011545737251",0.00,-15.00,0,294.26,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12438,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889246,154800.00
01/30/2019 18:00,2,0.000,ALERT,210.80,297.26,60.022,1548889204,"201051344001230","174011545737251",0.00,-14.00,0,294.26,299.97,0.0,0.0,0.000,1191544.0,1191544.0,12415,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889248,154801.00
01/30/2019 18:00,2,0.000,ALERT,210.57,296.96,60.022,1548889204,"201051344000646","174011545737251",0.00,-15.00,0,293.96,299.67,0.0,0.0,0.000,1186160.5,1186160.5,12410,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889250,154802.00
01/30/2019 18:00,2,0.000,ALERT,211.93,296.36,60.033,1548889204,"201051344000867","174011545737251",0.00,-13.00,0,294.26,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36276,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889251,154803.00
01/30/2019 18:00,2,0.000,ALERT,212.16,296.96,59.969,1548889204,"201051344000633","174011545737251",0.00,-15.00,0,293.66,298.77,0.0,0.0,0.000,1187096.6,1187096.6,36335,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889253,154804.00
01/30/2019 18:00,2,0.000,ALERT,210.35,296.96,60.028,1548889204,"201051344000955","174011545737251",0.00,-14.00,0,293.96,299.67,0.0,0.0,0.000,1205220.8,1205220.8,12429,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889255,154805.00
01/30/2019 18:00,2,0.000,ALERT,211.48,296.36,60.054,1548889204,"201051344000648","174011545737251",0.00,-16.00,0,294.56,299.07,0.0,0.0,0.000,1195333.3,1195333.3,36230,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889257,154806.00
01/30/2019 18:00,2,0.000,ALERT,211.93,296.96,60.028,1548889204,"201051344000645","174011545737251",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,1199620.8,1199620.8,36205,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548889259,154807.00
01/30/2019 18:00,2,0.000,ALERT,211.48,297.57,60.017,1548889204,"201051344000569","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1217070.1,1217070.1,4427,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548889260,154808.00
01/30/2019 18:00,2,0.000,ALERT,211.93,296.66,59.990,1548889204,"179051228000119","174011545737251",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,3673.0,3673.0,4479,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548889262,154809.00
01/30/2019 18:15,2,0.000,ALERT,211.25,298.47,60.012,1548890104,"201051344000579","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1216434.5,1216434.5,4516,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890106,154810.00
01/30/2019 18:15,2,0.000,ALERT,210.12,295.16,60.006,1548890104,"201051344001025","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12440,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548890108,154811.00
01/30/2019 18:15,2,0.000,ALERT,210.12,296.06,59.969,1548890104,"201051344001093","174011545737251",0.00,-12.00,0,294.56,298.17,0.0,0.0,0.000,1193472.9,1193472.9,12425,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890110,154812.00
01/30/2019 18:15,2,0.000,ALERT,211.03,297.26,60.001,1548890104,"201051344000458","174011545737251",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,1202733.9,1202733.9,4520,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890112,154813.00
01/30/2019 18:15,2,0.000,ALERT,209.90,296.06,60.059,1548890104,"201051344000890","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1197548.5,1197548.5,12410,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890114,154814.00
01/30/2019 18:15,2,0.000,ALERT,210.80,296.66,60.006,1548890104,"201051344000988","174011545737251",0.00,-14.00,0,292.46,298.17,0.0,0.0,0.000,937967.3,937967.3,4567,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890115,154815.00
01/30/2019 18:15,2,0.000,ALERT,210.57,296.96,60.001,1548890104,"201051344000582","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12373,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890117,154816.00
01/30/2019 18:15,2,0.000,ALERT,211.03,297.57,60.028,1548890104,"201051344000868","174011545737251",0.00,-13.00,0,295.46,299.07,0.0,0.0,0.000,1189460.8,1189460.8,36259,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890119,154817.00
01/30/2019 18:15,2,0.000,ALERT,211.48,297.57,60.054,1548890104,"201051344000576","174011545737251",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,1203169.9,1203169.9,8679,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890121,154818.00
01/30/2019 18:15,2,0.000,ALERT,211.25,296.96,60.006,1548890104,"201051344001158","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4543,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890123,154819.00
01/30/2019 18:15,2,0.000,ALERT,210.35,295.46,60.012,1548890104,"201051344000917","174011545737251",0.00,-12.00,0,292.76,297.87,0.0,0.0,0.000,1194366.7,1194366.7,12358,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890125,154820.00
01/30/2019 18:15,2,0.000,ALERT,210.35,295.46,59.996,1548890104,"201051344000417","174011545737251",0.00,-13.00,0,293.66,298.17,0.0,0.0,0.000,969183.1,969183.1,12464,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890126,154821.00
01/30/2019 18:15,2,0.000,ALERT,210.35,295.76,60.006,1548890104,"201051344000685","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12435,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890128,154822.00
01/30/2019 18:15,2,0.000,ALERT,210.12,295.16,60.033,1548890104,"201051344000651","174011545737251",0.00,-16.00,0,293.36,297.87,0.0,0.0,0.000,1192319.4,1192319.4,12428,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890130,154823.00
01/30/2019 18:15,2,0.000,ALERT,210.80,297.26,59.996,1548890104,"201051344000594","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1207143.5,1207143.5,36242,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890132,154824.00
01/30/2019 18:15,2,0.000,ALERT,211.25,296.66,59.996,1548890104,"201051344000469","174011545737251",0.00,-15.00,0,293.96,298.47,0.0,0.0,0.000,1191486.3,1191486.3,4532,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890134,154825.00
01/30/2019 18:15,2,0.000,ALERT,210.12,296.06,60.006,1548890104,"201051344000585","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12471,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890136,154826.00
01/30/2019 18:15,2,0.000,ALERT,211.48,296.66,60.006,1548890104,"201051344000853","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1207339.7,1207339.7,4488,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890138,154827.00
01/30/2019 18:15,2,0.000,ALERT,210.35,296.06,59.985,1548890104,"201051344001145","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1206050.8,1206050.8,12402,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548890139,154828.00
01/30/2019 18:15,2,0.000,ALERT,210.35,296.06,60.001,1548890104,"201051344000438","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12436,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890141,154829.00
01/30/2019 18:15,2,0.000,ALERT,209.90,296.06,60.001,1548890104,"201051344001135","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1188139.9,1188139.9,12411,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890143,154830.00
01/30/2019 18:15,2,0.000,ALERT,211.03,296.96,59.996,1548890104,"201051344000983","174011545737251",0.00,-13.00,0,294.86,299.07,0.0,0.0,0.000,1206867.1,1206867.1,4491,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548890145,154831.00
01/30/2019 18:15,2,0.000,ALERT,210.12,295.46,60.001,1548890104,"201051344001203","174011545737251",0.00,-15.00,0,293.96,299.97,0.0,0.0,0.000,1197087.4,1197087.4,12440,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890147,154832.00
01/30/2019 18:15,2,0.000,ALERT,210.12,296.36,59.996,1548890104,"201051344001230","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1191544.0,1191544.0,12417,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890148,154833.00
01/30/2019 18:15,2,0.000,ALERT,209.90,296.06,60.001,1548890104,"201051344000646","174011545737251",0.00,-14.00,0,293.36,298.47,0.0,0.0,0.000,1186160.5,1186160.5,12412,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890150,154834.00
01/30/2019 18:15,2,0.000,ALERT,211.25,296.06,59.996,1548890104,"201051344000867","174011545737251",0.00,-12.00,0,293.96,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36278,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890152,154835.00
01/30/2019 18:15,2,0.000,ALERT,211.70,296.66,60.012,1548890104,"201051344000633","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36337,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890154,154836.00
01/30/2019 18:15,2,0.000,ALERT,209.67,295.76,59.969,1548890104,"201051344000955","174011545737251",0.00,-14.00,0,293.96,298.47,0.0,0.0,0.000,1205220.8,1205220.8,12431,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890156,154837.00
01/30/2019 18:15,2,0.000,ALERT,211.03,296.06,60.006,1548890104,"201051344000648","174011545737251",0.00,-16.00,0,293.96,298.47,0.0,0.0,0.000,1195333.3,1195333.3,36232,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890158,154838.00
01/30/2019 18:15,2,0.000,ALERT,211.25,296.96,59.996,1548890104,"201051344000645","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,1199620.8,1199620.8,36207,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890159,154839.00
01/30/2019 18:15,2,0.000,ALERT,210.80,297.57,60.017,1548890104,"201051344000569","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1217070.1,1217070.1,4429,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548890161,154840.00
01/30/2019 18:15,2,0.000,ALERT,211.25,296.66,60.001,1548890104,"179051228000119","174011545737251",0.00,-11.50,0,293.66,297.87,0.0,0.0,0.000,3673.0,3673.0,4481,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548890163,154841.00
01/30/2019 18:30,2,0.000,ALERT,211.25,297.57,60.043,1548891004,"201051344000579","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1216434.5,1216434.5,4518,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891006,154842.00
01/30/2019 18:30,2,0.000,ALERT,210.12,295.16,59.980,1548891004,"201051344001025","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12442,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891008,154843.00
01/30/2019 18:30,2,0.000,ALERT,210.12,295.76,60.059,1548891004,"201051344001093","174011545737251",0.00,-12.00,0,293.66,298.17,0.0,0.0,0.000,1193472.9,1193472.9,12427,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891009,154844.00
01/30/2019 18:30,2,0.000,ALERT,211.03,296.96,59.980,1548891004,"201051344000458","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,1202733.9,1202733.9,4522,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891011,154845.00
01/30/2019 18:30,2,0.000,ALERT,210.12,296.36,60.006,1548891004,"201051344000890","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12412,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891013,154846.00
01/30/2019 18:30,2,0.000,ALERT,211.03,296.66,60.006,1548891004,"201051344000988","174011545737251",0.00,-13.00,0,291.85,298.17,0.0,0.0,0.000,937967.3,937967.3,4569,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891015,154847.00
01/30/2019 18:30,2,0.000,ALERT,210.80,296.96,60.012,1548891004,"201051344000582","174011545737251",0.00,-16.00,0,294.86,299.07,0.0,0.0,0.000,1177462.3,1177462.3,12375,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891017,154848.00
01/30/2019 18:30,2,0.000,ALERT,211.03,297.26,60.017,1548891004,"201051344000868","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,1189460.8,1189460.8,36261,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891018,154849.00
01/30/2019 18:30,2,0.000,ALERT,211.70,297.57,60.012,1548891004,"201051344000576","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1203169.9,1203169.9,8681,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891020,154850.00
01/30/2019 18:30,2,0.000,ALERT,211.25,296.66,60.012,1548891004,"201051344001158","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4545,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891022,154851.00
01/30/2019 18:30,2,0.000,ALERT,210.57,295.46,60.006,1548891004,"201051344000917","174011545737251",0.00,-12.00,0,292.46,297.57,0.0,0.0,0.000,1194366.7,1194366.7,12360,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891024,154852.00
01/30/2019 18:30,2,0.000,ALERT,210.57,295.76,60.022,1548891004,"201051344000417","174011545737251",0.00,-14.00,0,293.36,297.57,0.0,0.0,0.000,969183.1,969183.1,12466,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891026,154853.00
01/30/2019 18:30,2,0.000,ALERT,210.57,296.06,60.001,1548891004,"201051344000685","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,1198602.6,1198602.6,12437,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891027,154854.00
01/30/2019 18:30,2,0.000,ALERT,210.35,295.16,60.006,1548891004,"201051344000651","174011545737251",0.00,-17.00,0,293.36,297.26,0.0,0.0,0.000,1192319.4,1192319.4,12430,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891030,154855.00
01/30/2019 18:30,2,0.000,ALERT,210.80,297.26,60.017,1548891004,"201051344000594","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1207143.5,1207143.5,36244,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891031,154856.00
01/30/2019 18:30,2,0.000,ALERT,211.25,296.96,60.006,1548891004,"201051344000469","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4534,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891033,154857.00
01/30/2019 18:30,2,0.000,ALERT,210.57,296.36,60.006,1548891004,"201051344000585","174011545737251",0.00,-13.00,0,293.36,298.17,0.0,0.0,0.000,1206996.1,1206996.1,12473,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891035,154858.00
01/30/2019 18:30,2,0.000,ALERT,211.70,296.66,60.038,1548891004,"201051344000853","174011545737251",0.00,-14.00,0,294.56,298.17,0.0,0.0,0.000,1207339.7,1207339.7,4490,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891037,154859.00
01/30/2019 18:30,2,0.000,ALERT,210.57,296.36,60.017,1548891004,"201051344001145","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1206050.8,1206050.8,12404,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891039,154860.00
01/30/2019 18:30,2,0.000,ALERT,210.35,296.06,60.017,1548891004,"201051344000438","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12438,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891041,154861.00
01/30/2019 18:30,2,0.000,ALERT,209.90,296.06,60.012,1548891004,"201051344001135","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12413,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891042,154862.00
01/30/2019 18:30,2,0.000,ALERT,211.03,296.96,60.012,1548891004,"201051344000983","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1206867.1,1206867.1,4493,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891044,154863.00
01/30/2019 18:30,2,0.000,ALERT,210.35,295.46,60.022,1548891004,"201051344001203","174011545737251",0.00,-15.00,0,293.66,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12442,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891046,154864.00
01/30/2019 18:30,2,0.000,ALERT,210.35,296.36,60.017,1548891004,"201051344001230","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1191544.0,1191544.0,12419,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891048,154865.00
01/30/2019 18:30,2,0.000,ALERT,210.12,296.06,60.012,1548891004,"201051344000646","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1186160.5,1186160.5,12414,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891050,154866.00
01/30/2019 18:30,2,0.000,ALERT,211.25,296.06,59.975,1548891004,"201051344000867","174011545737251",0.00,-13.00,0,293.66,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36280,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891051,154867.00
01/30/2019 18:30,2,0.000,ALERT,211.70,296.66,60.012,1548891004,"201051344000633","174011545737251",0.00,-14.00,0,293.06,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36339,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891053,154868.00
01/30/2019 18:30,2,0.000,ALERT,209.90,296.06,60.022,1548891004,"201051344000955","174011545737251",0.00,-14.00,0,293.66,297.87,0.0,0.0,0.000,1205220.8,1205220.8,12433,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891055,154869.00
01/30/2019 18:30,2,0.000,ALERT,211.25,296.06,60.017,1548891004,"201051344000648","174011545737251",0.00,-16.00,0,293.66,298.47,0.0,0.0,0.000,1195333.3,1195333.3,36234,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891057,154870.00
01/30/2019 18:30,2,0.000,ALERT,211.48,296.66,60.022,1548891004,"201051344000645","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1199620.8,1199620.8,36209,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891059,154871.00
01/30/2019 18:30,2,0.000,ALERT,211.25,297.26,60.028,1548891004,"201051344000569","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1217070.1,1217070.1,4431,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891060,154872.00
01/30/2019 18:30,2,0.000,ALERT,211.48,296.36,60.017,1548891004,"179051228000119","174011545737251",0.00,-11.50,0,293.06,298.17,0.0,0.0,0.000,3673.0,3673.0,4483,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548891062,154873.00
01/30/2019 18:45,2,0.000,ALERT,211.03,297.57,60.038,1548891904,"201051344000579","174011545737251",0.00,-14.00,0,295.46,299.67,0.0,0.0,0.000,1216434.5,1216434.5,4520,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891906,154874.00
01/30/2019 18:45,2,0.000,ALERT,209.90,295.16,60.038,1548891904,"201051344001025","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12444,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891908,154875.00
01/30/2019 18:45,2,0.000,ALERT,209.90,296.06,60.033,1548891904,"201051344001093","174011545737251",0.00,-12.00,0,293.66,297.26,0.0,0.0,0.000,1193472.9,1193472.9,12429,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891909,154876.00
01/30/2019 18:45,2,0.000,ALERT,210.80,296.66,60.038,1548891904,"201051344000458","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1202733.9,1202733.9,4524,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891911,154877.00
01/30/2019 18:45,2,0.000,ALERT,209.90,296.36,60.017,1548891904,"201051344000890","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12414,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891913,154878.00
01/30/2019 18:45,2,0.000,ALERT,210.80,296.36,60.038,1548891904,"201051344000988","174011545737251",0.00,-13.00,0,292.16,298.17,0.0,0.0,0.000,937967.3,937967.3,4571,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891915,154879.00
01/30/2019 18:45,2,0.000,ALERT,210.57,297.26,60.006,1548891904,"201051344000582","174011545737251",0.00,-16.00,0,294.56,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12377,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891917,154880.00
01/30/2019 18:45,2,0.000,ALERT,211.03,297.26,60.059,1548891904,"201051344000868","174011545737251",0.00,-13.00,0,295.16,299.07,0.0,0.0,0.000,1189460.8,1189460.8,36263,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891918,154881.00
01/30/2019 18:45,2,0.000,ALERT,211.48,297.26,60.038,1548891904,"201051344000576","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1203169.9,1203169.9,8683,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891920,154882.00
01/30/2019 18:45,2,0.000,ALERT,211.03,296.36,60.038,1548891904,"201051344001158","174011545737251",0.00,-16.00,0,294.26,298.47,0.0,0.0,0.000,1182624.2,1182624.2,4547,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891922,154883.00
01/30/2019 18:45,2,0.000,ALERT,210.35,295.76,60.028,1548891904,"201051344000917","174011545737251",0.00,-12.00,0,292.46,296.96,0.0,0.0,0.000,1194366.7,1194366.7,12362,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891924,154884.00
01/30/2019 18:45,2,0.000,ALERT,210.35,295.76,60.033,1548891904,"201051344000417","174011545737251",0.00,-12.00,0,293.36,297.26,0.0,0.0,0.000,969183.1,969183.1,12468,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891926,154885.00
01/30/2019 18:45,2,0.000,ALERT,210.35,296.06,60.038,1548891904,"201051344000685","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12439,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891928,154886.00
01/30/2019 18:45,2,0.000,ALERT,210.12,295.16,60.054,1548891904,"201051344000651","174011545737251",0.00,-16.00,0,293.36,296.96,0.0,0.0,0.000,1192319.4,1192319.4,12432,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891929,154887.00
01/30/2019 18:45,2,0.000,ALERT,210.57,296.96,60.033,1548891904,"201051344000594","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1207143.5,1207143.5,36246,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891931,154888.00
01/30/2019 18:45,2,0.000,ALERT,211.03,296.66,60.038,1548891904,"201051344000469","174011545737251",0.00,-15.00,0,293.66,298.47,0.0,0.0,0.000,1191486.3,1191486.3,4536,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891933,154889.00
01/30/2019 18:45,2,0.000,ALERT,210.12,296.36,59.985,1548891904,"201051344000585","174011545737251",0.00,-13.00,0,293.36,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12475,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891935,154890.00
01/30/2019 18:45,2,0.000,ALERT,211.48,296.36,60.043,1548891904,"201051344000853","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1207339.7,1207339.7,4492,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891937,154891.00
01/30/2019 18:45,2,0.000,ALERT,210.35,296.36,60.038,1548891904,"201051344001145","174011545737251",0.00,-14.00,0,293.96,298.17,0.0,0.0,0.000,1206050.8,1206050.8,12406,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891939,154892.00
01/30/2019 18:45,2,0.000,ALERT,210.12,296.06,60.033,1548891904,"201051344000438","174011545737251",0.00,-15.00,0,293.96,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12440,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891941,154893.00
01/30/2019 18:45,2,0.000,ALERT,209.67,296.06,60.075,1548891904,"201051344001135","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1188139.9,1188139.9,12415,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891942,154894.00
01/30/2019 18:45,2,0.000,ALERT,210.80,296.66,60.043,1548891904,"201051344000983","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1206867.1,1206867.1,4495,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891944,154895.00
01/30/2019 18:45,2,0.000,ALERT,209.90,295.46,60.033,1548891904,"201051344001203","174011545737251",0.00,-15.00,0,293.66,299.07,0.0,0.0,0.000,1197087.4,1197087.4,12444,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891946,154896.00
01/30/2019 18:45,2,0.000,ALERT,209.90,296.36,60.033,1548891904,"201051344001230","174011545737251",0.00,-14.00,0,293.96,297.57,0.0,0.0,0.000,1191544.0,1191544.0,12421,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891948,154897.00
01/30/2019 18:45,2,0.000,ALERT,209.67,295.76,60.038,1548891904,"201051344000646","174011545737251",0.00,-15.00,0,293.36,297.57,0.0,0.0,0.000,1186160.5,1186160.5,12416,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891950,154898.00
01/30/2019 18:45,2,0.000,ALERT,211.25,295.76,60.038,1548891904,"201051344000867","174011545737251",0.00,-13.00,0,293.96,298.77,0.0,0.0,0.000,1188157.1,1188157.1,36282,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891952,154899.00
01/30/2019 18:45,2,0.000,ALERT,211.70,296.36,60.043,1548891904,"201051344000633","174011545737251",0.00,-15.00,0,293.06,298.17,0.0,0.0,0.000,1187096.6,1187096.6,36341,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891953,154900.00
01/30/2019 18:45,2,0.000,ALERT,209.44,295.76,60.043,1548891904,"201051344000955","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12435,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891955,154901.00
01/30/2019 18:45,2,0.000,ALERT,210.80,295.46,60.043,1548891904,"201051344000648","174011545737251",0.00,-16.00,0,293.66,298.47,0.0,0.0,0.000,1195333.3,1195333.3,36236,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891957,154902.00
01/30/2019 18:45,2,0.000,ALERT,211.25,296.36,60.006,1548891904,"201051344000645","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1199620.8,1199620.8,36211,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548891959,154903.00
01/30/2019 18:45,2,0.000,ALERT,210.80,296.96,60.043,1548891904,"201051344000569","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1217070.1,1217070.1,4433,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548891961,154904.00
01/30/2019 18:45,2,0.000,ALERT,211.25,295.76,60.033,1548891904,"179051228000119","174011545737251",0.00,-11.50,0,293.06,298.17,0.0,0.0,0.000,3673.0,3673.0,4485,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548891962,154905.00
01/30/2019 19:00,2,0.000,ALERT,211.25,297.26,60.043,1548892804,"201051344000579","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1216434.5,1216434.5,4522,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892806,154906.00
01/30/2019 19:00,2,0.000,ALERT,210.12,295.16,59.975,1548892804,"201051344001025","174011545737251",0.00,-15.00,0,293.36,298.17,0.0,0.0,0.000,1201114.4,1201114.4,12446,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892808,154907.00
01/30/2019 19:00,2,0.000,ALERT,210.12,295.76,60.012,1548892804,"201051344001093","174011545737251",0.00,-12.00,0,293.66,297.26,0.0,0.0,0.000,1193472.9,1193472.9,12431,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892810,154908.00
01/30/2019 19:00,2,0.000,ALERT,211.25,296.96,60.022,1548892804,"201051344000458","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1202733.9,1202733.9,4526,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892812,154909.00
01/30/2019 19:00,2,0.000,ALERT,210.12,296.36,60.022,1548892804,"201051344000890","174011545737251",0.00,-13.00,0,294.56,298.77,0.0,0.0,0.000,1197548.5,1197548.5,12416,0,0,0,L,1122011218,1,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892813,154910.00
01/30/2019 19:00,2,0.000,ALERT,211.03,296.36,60.033,1548892804,"201051344000988","174011545737251",0.00,-13.00,0,291.25,297.87,0.0,0.0,0.000,937967.3,937967.3,4573,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892815,154911.00
01/30/2019 19:00,2,0.000,ALERT,210.57,296.66,60.028,1548892804,"201051344000582","174011545737251",0.00,-16.00,0,294.86,298.47,0.0,0.0,0.000,1177462.3,1177462.3,12379,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548892817,154912.00
01/30/2019 19:00,2,0.000,ALERT,211.25,297.26,60.028,1548892804,"201051344000868","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1189460.8,1189460.8,36265,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548892819,154913.00
01/30/2019 19:00,2,0.000,ALERT,211.70,297.57,60.022,1548892804,"201051344000576","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1203169.9,1203169.9,8685,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548892821,154914.00
01/30/2019 19:00,2,0.000,ALERT,211.25,296.66,60.033,1548892804,"201051344001158","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,1182624.2,1182624.2,4549,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892823,154915.00
01/30/2019 19:00,2,0.000,ALERT,210.57,295.46,60.059,1548892804,"201051344000917","174011545737251",0.00,-12.00,0,292.76,297.26,0.0,0.0,0.000,1194366.7,1194366.7,12364,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892825,154916.00
01/30/2019 19:00,2,0.000,ALERT,210.57,295.46,60.075,1548892804,"201051344000417","174011545737251",0.00,-12.00,0,293.66,297.26,0.0,0.0,0.000,969183.1,969183.1,12470,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892826,154917.00
