ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 19:00,2,0.000,ALERT,210.57,295.76,59.985,1548892804,"201051344000685","174011545737251",0.00,-14.00,0,293.96,297.57,0.0,0.0,0.000,1198602.6,1198602.6,12441,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892828,154918.00
01/30/2019 19:00,2,0.000,ALERT,210.35,295.16,60.033,1548892804,"201051344000651","174011545737251",0.00,-17.00,0,293.36,296.96,0.0,0.0,0.000,1192319.4,1192319.4,12434,0,0,0,L,1122011218,1,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548892830,154919.00
01/30/2019 19:00,2,0.000,ALERT,210.80,296.96,60.038,1548892804,"201051344000594","174011545737251",0.00,-15.00,0,294.26,298.47,0.0,0.0,0.000,1207143.5,1207143.5,36248,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892832,154920.00
01/30/2019 19:00,2,0.000,ALERT,211.48,296.96,60.028,1548892804,"201051344000469","174011545737251",0.00,-15.00,0,293.66,298.17,0.0,0.0,0.000,1191486.3,1191486.3,4538,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892834,154921.00
01/30/2019 19:00,2,0.000,ALERT,210.35,296.06,60.028,1548892804,"201051344000585","174011545737251",0.00,-13.00,0,293.36,297.57,0.0,0.0,0.000,1206996.1,1206996.1,12477,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548892836,154922.00
01/30/2019 19:00,2,0.000,ALERT,211.93,296.66,60.033,1548892804,"201051344000853","174011545737251",0.00,-14.00,0,294.56,298.17,0.0,0.0,0.000,1207339.7,1207339.7,4494,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548892838,154923.00
01/30/2019 19:00,2,0.000,ALERT,210.57,296.06,60.028,1548892804,"201051344001145","174011545737251",0.00,-14.00,0,294.26,298.17,0.0,0.0,0.000,1206050.8,1206050.8,12408,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892839,154924.00
01/30/2019 19:00,2,0.000,ALERT,210.35,295.76,60.043,1548892804,"201051344000438","174011545737251",0.00,-15.00,0,294.26,298.17,0.0,0.0,0.000,1199984.9,1199984.9,12442,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548892841,154925.00
01/30/2019 19:00,2,0.000,ALERT,209.90,295.76,60.033,1548892804,"201051344001135","174011545737251",0.00,-14.00,0,294.26,298.17,0.0,0.0,0.000,1188139.9,1188139.9,12417,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892843,154926.00
01/30/2019 19:00,2,0.000,ALERT,211.03,296.66,60.049,1548892804,"201051344000983","174011545737251",0.00,-13.00,0,294.86,298.47,0.0,0.0,0.000,1206867.1,1206867.1,4497,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548892845,154927.00
01/30/2019 19:00,2,0.000,ALERT,210.35,295.46,60.043,1548892804,"201051344001203","174011545737251",0.00,-15.00,0,293.66,298.77,0.0,0.0,0.000,1197087.4,1197087.4,12446,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892847,154928.00
01/30/2019 19:00,2,0.000,ALERT,209.90,295.76,60.038,1548892804,"201051344001230","174011545737251",0.00,-14.00,0,293.96,297.57,0.0,0.0,0.000,1191544.0,1191544.0,12423,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892849,154929.00
01/30/2019 19:00,2,0.000,ALERT,209.90,295.76,60.070,1548892804,"201051344000646","174011545737251",0.00,-15.00,0,293.36,297.26,0.0,0.0,0.000,1186160.5,1186160.5,12418,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892850,154930.00
01/30/2019 19:00,2,0.000,ALERT,211.25,295.76,60.043,1548892804,"201051344000867","174011545737251",0.00,-12.00,0,293.66,298.47,0.0,0.0,0.000,1188157.1,1188157.1,36284,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892852,154931.00
01/30/2019 19:00,2,0.000,ALERT,211.93,296.36,60.038,1548892804,"201051344000633","174011545737251",0.00,-14.00,0,293.06,297.87,0.0,0.0,0.000,1187096.6,1187096.6,36343,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892854,154932.00
01/30/2019 19:00,2,0.000,ALERT,209.90,295.76,60.033,1548892804,"201051344000955","174011545737251",0.00,-14.00,0,293.66,297.57,0.0,0.0,0.000,1205220.8,1205220.8,12437,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892856,154933.00
01/30/2019 19:00,2,0.000,ALERT,211.03,295.76,60.059,1548892804,"201051344000648","174011545737251",0.00,-16.00,0,293.66,298.17,0.0,0.0,0.000,1195333.3,1195333.3,36238,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892858,154934.00
01/30/2019 19:00,2,0.000,ALERT,211.48,296.36,60.043,1548892804,"201051344000645","174011545737251",0.00,-13.00,0,294.26,298.17,0.0,0.0,0.000,1199620.8,1199620.8,36213,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892859,154935.00
01/30/2019 19:00,2,0.000,ALERT,210.35,296.06,60.065,1548892804,"201051344000569","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,1217070.1,1217070.1,4435,0,0,0,L,1122011218,1,119.30,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548892861,154936.00
01/30/2019 19:00,2,0.000,ALERT,211.48,296.06,60.033,1548892804,"179051228000119","174011545737251",0.00,-11.50,0,292.76,297.57,0.0,0.0,0.000,3673.0,3673.0,4487,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548892863,154937.00
01/30/2019 19:15,2,0.000,ALERT,212.16,298.77,59.990,1548893703,"201051344000579","174011545737251",0.00,-14.00,0,295.46,300.87,0.0,0.0,0.000,1216434.5,1216434.5,4524,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893706,154938.00
01/30/2019 19:15,2,0.000,ALERT,210.80,296.36,59.996,1548893703,"201051344001025","174011545737251",0.00,-15.00,0,293.36,298.77,0.0,0.0,0.000,1201114.4,1201114.4,12448,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893707,154939.00
01/30/2019 19:15,2,0.000,ALERT,211.03,296.96,60.006,1548893703,"201051344001093","174011545737251",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,1193472.9,1193472.9,12433,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893709,154940.00
01/30/2019 19:15,2,0.000,ALERT,211.93,297.87,60.017,1548893703,"201051344000458","174011545737251",0.00,-11.50,0,294.86,300.87,0.0,0.0,0.000,1202733.9,1202733.9,4528,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548893711,154941.00
01/30/2019 19:15,2,0.000,ALERT,210.80,297.57,59.985,1548893703,"201051344000890","174011545737251",0.00,-13.00,0,294.26,299.37,0.0,0.0,0.000,1197548.5,1197548.5,12418,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548893713,154942.00
01/30/2019 19:15,2,0.000,ALERT,211.93,297.57,59.953,1548893703,"201051344000988","174011545737251",0.00,-13.00,0,292.16,299.67,0.0,0.0,0.000,937967.3,937967.3,4575,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548893715,154943.00
01/30/2019 19:15,2,0.000,ALERT,211.25,297.57,60.012,1548893703,"201051344000582","174011545737251",0.00,-16.00,0,294.86,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12381,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548893717,154944.00
01/30/2019 19:15,2,0.000,ALERT,211.93,298.47,60.012,1548893703,"201051344000868","174011545737251",0.00,-14.00,0,295.16,300.57,0.0,0.0,0.000,1189460.8,1189460.8,36267,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893718,154945.00
01/30/2019 19:15,2,0.000,ALERT,212.61,298.47,59.969,1548893703,"201051344000576","174011545737251",0.00,-14.00,0,294.86,300.27,0.0,0.0,0.000,1203169.9,1203169.9,8687,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548893720,154946.00
01/30/2019 19:15,2,0.000,ALERT,212.16,298.17,59.975,1548893703,"201051344001158","174011545737251",0.00,-15.00,0,294.56,299.67,0.0,0.0,0.000,1182624.2,1182624.2,4551,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893722,154947.00
01/30/2019 19:15,2,0.000,ALERT,211.25,296.36,60.006,1548893703,"201051344000917","174011545737251",0.00,-12.00,0,292.76,297.87,0.0,0.0,0.000,1194366.7,1194366.7,12366,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893724,154948.00
01/30/2019 19:15,2,0.000,ALERT,211.25,296.66,60.017,1548893703,"201051344000417","174011545737251",0.00,-13.00,0,293.36,298.17,0.0,0.0,0.000,969183.1,969183.1,12472,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893726,154949.00
01/30/2019 19:15,2,0.000,ALERT,211.48,296.96,60.017,1548893703,"201051344000685","174011545737251",0.00,-14.00,0,293.66,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12443,0,0,0,L,1122011218,1,122.23,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893728,154950.00
01/30/2019 19:15,2,0.000,ALERT,211.03,296.36,60.017,1548893703,"201051344000651","174011545737251",0.00,-17.00,0,293.36,297.87,0.0,0.0,0.000,1192319.4,1192319.4,12436,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893729,154951.00
01/30/2019 19:15,2,0.000,ALERT,211.70,298.17,60.012,1548893703,"201051344000594","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1207143.5,1207143.5,36250,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893731,154952.00
01/30/2019 19:15,2,0.000,ALERT,212.38,298.17,60.043,1548893703,"201051344000469","174011545737251",0.00,-16.00,0,293.36,299.97,0.0,0.0,0.000,1191486.3,1191486.3,4540,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893733,154953.00
01/30/2019 19:15,2,0.000,ALERT,211.25,297.26,60.017,1548893703,"201051344000585","174011545737251",0.00,-13.00,0,293.66,298.47,0.0,0.0,0.000,1206996.1,1206996.1,12479,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548893735,154954.00
01/30/2019 19:15,2,0.000,ALERT,212.61,297.87,60.049,1548893703,"201051344000853","174011545737251",0.00,-14.00,0,294.56,299.97,0.0,0.0,0.000,1207339.7,1207339.7,4496,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893737,154955.00
01/30/2019 19:15,2,0.000,ALERT,211.48,297.57,60.038,1548893703,"201051344001145","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1206050.8,1206050.8,12410,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893739,154956.00
01/30/2019 19:15,2,0.000,ALERT,211.25,297.26,60.017,1548893703,"201051344000438","174011545737251",0.00,-15.00,0,294.26,298.77,0.0,0.0,0.000,1199984.9,1199984.9,12444,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548893741,154957.00
01/30/2019 19:15,2,0.000,ALERT,210.80,297.26,60.028,1548893703,"201051344001135","174011545737251",0.00,-14.00,0,294.26,298.77,0.0,0.0,0.000,1188139.9,1188139.9,12419,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893742,154958.00
01/30/2019 19:15,2,0.000,ALERT,211.93,298.17,60.022,1548893703,"201051344000983","174011545737251",0.00,-13.00,0,294.86,300.27,0.0,0.0,0.000,1206867.1,1206867.1,4499,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893744,154959.00
01/30/2019 19:15,2,0.000,ALERT,211.03,296.66,60.012,1548893703,"201051344001203","174011545737251",0.00,-15.00,0,293.06,299.67,0.0,0.0,0.000,1197087.4,1197087.4,12448,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893746,154960.00
01/30/2019 19:15,2,0.000,ALERT,211.03,297.57,60.012,1548893703,"201051344001230","174011545737251",0.00,-13.00,0,293.96,298.77,0.0,0.0,0.000,1191544.0,1191544.0,12425,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893748,154961.00
01/30/2019 19:15,2,0.000,ALERT,210.80,297.26,60.049,1548893703,"201051344000646","174011545737251",0.00,-15.00,0,293.36,298.47,0.0,0.0,0.000,1186160.5,1186160.5,12420,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548893750,154962.00
01/30/2019 19:15,2,0.000,ALERT,212.38,297.57,60.038,1548893703,"201051344000867","174011545737251",0.00,-12.00,0,293.66,300.27,0.0,0.0,0.000,1188157.1,1188157.1,36286,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893751,154963.00
01/30/2019 19:15,2,0.000,ALERT,212.83,297.87,60.012,1548893703,"201051344000633","174011545737251",0.00,-14.00,0,293.06,299.67,0.0,0.0,0.000,1187096.6,1187096.6,36345,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893753,154964.00
01/30/2019 19:15,2,0.000,ALERT,210.57,297.26,59.985,1548893703,"201051344000955","174011545737251",0.00,-14.00,0,293.66,298.17,0.0,0.0,0.000,1205220.8,1205220.8,12439,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893755,154965.00
01/30/2019 19:15,2,0.000,ALERT,211.93,296.96,60.028,1548893703,"201051344000648","174011545737251",0.00,-16.00,0,293.66,299.97,0.0,0.0,0.000,1195333.3,1195333.3,36240,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893757,154966.00
01/30/2019 19:15,2,0.000,ALERT,212.38,297.87,60.006,1548893703,"201051344000645","174011545737251",0.00,-13.00,0,294.26,299.97,0.0,0.0,0.000,1199620.8,1199620.8,36215,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893759,154967.00
01/30/2019 19:15,2,0.000,ALERT,212.16,298.47,60.017,1548893703,"201051344000569","174011545737251",0.00,-14.00,0,294.86,300.87,0.0,0.0,0.000,1217070.1,1217070.1,4437,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548893761,154968.00
01/30/2019 19:15,2,0.000,ALERT,212.61,297.57,60.017,1548893703,"179051228000119","174011545737251",0.00,-12.00,0,292.46,299.37,0.0,0.0,0.000,3673.0,3673.0,4489,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548893762,154969.00
01/30/2019 19:30,2,0.000,ALERT,211.93,298.47,59.985,1548894604,"201051344000579","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1216434.5,1216434.5,4526,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894606,154970.00
01/30/2019 19:30,2,0.000,ALERT,211.25,296.36,59.996,1548894604,"201051344001025","174011545737251",0.00,-15.00,0,293.96,299.07,0.0,0.0,0.000,1201114.4,1201114.4,12450,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894607,154971.00
01/30/2019 19:30,2,0.000,ALERT,211.48,296.96,59.990,1548894604,"201051344001093","174011545737251",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,1193472.9,1193472.9,12435,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894609,154972.00
01/30/2019 19:30,2,0.000,ALERT,211.93,297.87,59.985,1548894604,"201051344000458","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1202733.9,1202733.9,4530,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894611,154973.00
01/30/2019 19:30,2,0.000,ALERT,211.25,297.57,59.953,1548894604,"201051344000890","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1197548.5,1197548.5,12420,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894613,154974.00
01/30/2019 19:30,2,0.000,ALERT,211.70,297.26,59.996,1548894604,"201051344000988","174011545737251",0.00,-13.00,0,293.36,299.37,0.0,0.0,0.000,937967.3,937967.3,4577,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894615,154975.00
01/30/2019 19:30,2,0.000,ALERT,211.93,298.17,59.990,1548894604,"201051344000582","174011545737251",0.00,-16.00,0,295.76,299.37,0.0,0.0,0.000,1177462.3,1177462.3,12383,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894617,154976.00
01/30/2019 19:30,2,0.000,ALERT,211.70,297.87,59.996,1548894604,"201051344000868","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1189460.8,1189460.8,36269,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894618,154977.00
01/30/2019 19:30,2,0.000,ALERT,212.38,298.17,60.017,1548894604,"201051344000576","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1203169.9,1203169.9,8689,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894620,154978.00
01/30/2019 19:30,2,0.000,ALERT,211.93,297.57,60.001,1548894604,"201051344001158","174011545737251",0.00,-16.00,0,295.76,299.67,0.0,0.0,0.000,1182624.2,1182624.2,4553,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894622,154979.00
01/30/2019 19:30,2,0.000,ALERT,211.48,296.66,60.017,1548894604,"201051344000917","174011545737251",0.00,-11.50,0,293.96,298.47,0.0,0.0,0.000,1194366.7,1194366.7,12368,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894624,154980.00
01/30/2019 19:30,2,0.000,ALERT,211.48,296.66,59.996,1548894604,"201051344000417","174011545737251",0.00,-14.00,0,294.56,298.17,0.0,0.0,0.000,969183.1,969183.1,12474,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894626,154981.00
01/30/2019 19:30,2,0.000,ALERT,211.70,296.96,60.006,1548894604,"201051344000685","174011545737251",0.00,-14.00,0,295.16,298.47,0.0,0.0,0.000,1198602.6,1198602.6,12445,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894627,154982.00
01/30/2019 19:30,2,0.000,ALERT,211.25,296.06,59.996,1548894604,"201051344000651","174011545737251",0.00,-16.00,0,294.56,298.17,0.0,0.0,0.000,1192319.4,1192319.4,12438,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894629,154983.00
01/30/2019 19:30,2,0.000,ALERT,211.48,298.17,59.990,1548894604,"201051344000594","174011545737251",0.00,-15.00,0,295.46,299.97,0.0,0.0,0.000,1207143.5,1207143.5,36252,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894631,154984.00
01/30/2019 19:30,2,0.000,ALERT,211.93,297.87,60.001,1548894604,"201051344000469","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1191486.3,1191486.3,4542,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894633,154985.00
01/30/2019 19:30,2,0.000,ALERT,211.48,297.26,60.001,1548894604,"201051344000585","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12481,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894635,154986.00
01/30/2019 19:30,2,0.000,ALERT,212.38,297.26,60.006,1548894604,"201051344000853","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1207339.7,1207339.7,4498,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894637,154987.00
01/30/2019 19:30,2,0.000,ALERT,211.70,297.26,59.996,1548894604,"201051344001145","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1206050.8,1206050.8,12412,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894639,154988.00
01/30/2019 19:30,2,0.000,ALERT,211.48,297.26,60.001,1548894604,"201051344000438","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1199984.9,1199984.9,12446,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894640,154989.00
01/30/2019 19:30,2,0.000,ALERT,211.03,297.26,60.001,1548894604,"201051344001135","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1188139.9,1188139.9,12421,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894642,154990.00
01/30/2019 19:30,2,0.000,ALERT,211.93,297.87,59.990,1548894604,"201051344000983","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1206867.1,1206867.1,4501,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894644,154991.00
01/30/2019 19:30,2,0.000,ALERT,211.48,296.66,59.959,1548894604,"201051344001203","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12450,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894646,154992.00
01/30/2019 19:30,2,0.000,ALERT,211.48,297.57,60.006,1548894604,"201051344001230","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1191544.0,1191544.0,12427,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894648,154993.00
01/30/2019 19:30,2,0.000,ALERT,211.25,297.26,60.006,1548894604,"201051344000646","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1186160.5,1186160.5,12422,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894649,154994.00
01/30/2019 19:30,2,0.000,ALERT,212.16,296.96,60.017,1548894604,"201051344000867","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1188157.1,1188157.1,36288,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894651,154995.00
01/30/2019 19:30,2,0.000,ALERT,212.61,297.26,60.006,1548894604,"201051344000633","174011545737251",0.00,-14.00,0,294.26,299.37,0.0,0.0,0.000,1187096.6,1187096.6,36347,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894653,154996.00
01/30/2019 19:30,2,0.000,ALERT,211.25,297.26,60.038,1548894604,"201051344000955","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1205220.8,1205220.8,12441,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894655,154997.00
01/30/2019 19:30,2,0.000,ALERT,211.93,296.96,60.017,1548894604,"201051344000648","174011545737251",0.00,-16.00,0,295.16,299.67,0.0,0.0,0.000,1195333.3,1195333.3,36242,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894657,154998.00
01/30/2019 19:30,2,0.000,ALERT,212.16,297.87,60.012,1548894604,"201051344000645","174011545737251",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,1199620.8,1199620.8,36217,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548894658,154999.00
01/30/2019 19:30,2,0.000,ALERT,211.93,298.17,60.017,1548894604,"201051344000569","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1217070.1,1217070.1,4439,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548894660,155000.00
01/30/2019 19:30,2,0.000,ALERT,212.16,297.26,59.990,1548894604,"179051228000119","174011545737251",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,3673.0,3673.0,4491,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548894662,155001.00
01/30/2019 19:45,2,0.000,ALERT,211.93,298.17,60.012,1548895504,"201051344000579","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1216434.5,1216434.5,4528,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895506,155002.00
01/30/2019 19:45,2,0.000,ALERT,211.48,296.66,60.006,1548895504,"201051344001025","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1201114.4,1201114.4,12452,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895508,155003.00
01/30/2019 19:45,2,0.000,ALERT,211.48,297.26,60.012,1548895504,"201051344001093","174011545737251",0.00,-11.50,0,294.86,298.77,0.0,0.0,0.000,1193472.9,1193472.9,12437,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895510,155004.00
01/30/2019 19:45,2,0.000,ALERT,211.93,297.87,59.975,1548895504,"201051344000458","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1202733.9,1202733.9,4532,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895512,155005.00
01/30/2019 19:45,2,0.000,ALERT,211.48,297.87,60.006,1548895504,"201051344000890","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1197548.5,1197548.5,12422,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895513,155006.00
01/30/2019 19:45,2,0.000,ALERT,211.70,297.26,60.017,1548895504,"201051344000988","174011545737251",0.00,-13.00,0,293.06,298.77,0.0,0.0,0.000,937967.3,937967.3,4579,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895515,155007.00
01/30/2019 19:45,2,0.000,ALERT,212.16,298.47,60.012,1548895504,"201051344000582","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12385,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895517,155008.00
01/30/2019 19:45,2,0.000,ALERT,211.93,298.17,60.012,1548895504,"201051344000868","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1189460.8,1189460.8,36271,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895519,155009.00
01/30/2019 19:45,2,0.000,ALERT,212.38,298.47,60.006,1548895504,"201051344000576","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1203169.9,1203169.9,8691,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895521,155010.00
01/30/2019 19:45,2,0.000,ALERT,211.93,297.57,60.017,1548895504,"201051344001158","174011545737251",0.00,-15.00,0,295.16,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4555,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895523,155011.00
01/30/2019 19:45,2,0.000,ALERT,211.70,296.96,60.028,1548895504,"201051344000917","174011545737251",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,1194366.7,1194366.7,12370,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895525,155012.00
01/30/2019 19:45,2,0.000,ALERT,211.70,296.96,60.043,1548895504,"201051344000417","174011545737251",0.00,-14.00,0,294.86,298.47,0.0,0.0,0.000,969183.1,969183.1,12476,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895526,155013.00
01/30/2019 19:45,2,0.000,ALERT,211.93,297.57,60.022,1548895504,"201051344000685","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1198602.6,1198602.6,12447,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895528,155014.00
01/30/2019 19:45,2,0.000,ALERT,211.70,296.66,60.028,1548895504,"201051344000651","174011545737251",0.00,-17.00,0,294.56,298.17,0.0,0.0,0.000,1192319.4,1192319.4,12440,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895530,155015.00
01/30/2019 19:45,2,0.000,ALERT,211.48,297.87,60.022,1548895504,"201051344000594","174011545737251",0.00,-15.00,0,295.16,299.37,0.0,0.0,0.000,1207143.5,1207143.5,36254,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895532,155016.00
01/30/2019 19:45,2,0.000,ALERT,212.16,297.87,60.065,1548895504,"201051344000469","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1191486.3,1191486.3,4544,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895534,155017.00
01/30/2019 19:45,2,0.000,ALERT,211.70,297.57,60.017,1548895504,"201051344000585","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1206996.1,1206996.1,12483,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895536,155018.00
01/30/2019 19:45,2,0.000,ALERT,212.38,297.57,60.022,1548895504,"201051344000853","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1207339.7,1207339.7,4500,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895537,155019.00
01/30/2019 19:45,2,0.000,ALERT,211.70,297.57,60.033,1548895504,"201051344001145","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1206050.8,1206050.8,12414,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895539,155020.00
01/30/2019 19:45,2,0.000,ALERT,211.70,297.57,60.028,1548895504,"201051344000438","174011545737251",0.00,-15.00,0,295.46,299.07,0.0,0.0,0.000,1199984.9,1199984.9,12448,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895541,155021.00
01/30/2019 19:45,2,0.000,ALERT,211.25,297.57,60.049,1548895504,"201051344001135","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1188139.9,1188139.9,12423,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895543,155022.00
01/30/2019 19:45,2,0.000,ALERT,211.93,297.57,60.038,1548895504,"201051344000983","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1206867.1,1206867.1,4503,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895545,155023.00
01/30/2019 19:45,2,0.000,ALERT,211.48,296.66,60.012,1548895504,"201051344001203","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12452,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895546,155024.00
01/30/2019 19:45,2,0.000,ALERT,211.48,297.57,60.022,1548895504,"201051344001230","174011545737251",0.00,-14.00,0,295.46,299.07,0.0,0.0,0.000,1191544.0,1191544.0,12429,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895548,155025.00
01/30/2019 19:45,2,0.000,ALERT,211.25,297.26,60.033,1548895504,"201051344000646","174011545737251",0.00,-15.00,0,294.86,298.77,0.0,0.0,0.000,1186160.5,1186160.5,12424,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895550,155026.00
01/30/2019 19:45,2,0.000,ALERT,212.16,296.66,60.012,1548895504,"201051344000867","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1188157.1,1188157.1,36290,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895552,155027.00
01/30/2019 19:45,2,0.000,ALERT,212.61,297.26,60.012,1548895504,"201051344000633","174011545737251",0.00,-15.00,0,293.96,298.77,0.0,0.0,0.000,1187096.6,1187096.6,36349,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895554,155028.00
01/30/2019 19:45,2,0.000,ALERT,211.03,297.26,60.017,1548895504,"201051344000955","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1205220.8,1205220.8,12443,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895556,155029.00
01/30/2019 19:45,2,0.000,ALERT,211.93,296.66,60.017,1548895504,"201051344000648","174011545737251",0.00,-16.00,0,294.26,299.07,0.0,0.0,0.000,1195333.3,1195333.3,36244,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895557,155030.00
01/30/2019 19:45,2,0.000,ALERT,211.70,296.36,60.049,1548895504,"201051344000645","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1199620.8,1199620.8,36219,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548895559,155031.00
01/30/2019 19:45,2,0.000,ALERT,211.48,297.26,59.985,1548895504,"201051344000569","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1217070.1,1217070.1,4441,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548895561,155032.00
01/30/2019 19:45,2,0.000,ALERT,212.38,296.96,60.043,1548895504,"179051228000119","174011545737251",0.00,-11.50,0,293.96,298.77,0.0,0.0,0.000,3673.0,3673.0,4493,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548895563,155033.00
01/30/2019 20:00,2,0.000,ALERT,212.38,298.77,60.012,1548896404,"201051344000579","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1216434.5,1216434.5,4530,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896406,155034.00
01/30/2019 20:00,2,0.000,ALERT,211.48,296.96,60.028,1548896404,"201051344001025","174011545737251",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,1201114.4,1201114.4,12454,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896408,155035.00
01/30/2019 20:00,2,0.000,ALERT,211.70,297.57,59.996,1548896404,"201051344001093","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1193472.9,1193472.9,12439,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896410,155036.00
01/30/2019 20:00,2,0.000,ALERT,212.16,298.47,60.006,1548896404,"201051344000458","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1202733.9,1202733.9,4534,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896412,155037.00
01/30/2019 20:00,2,0.000,ALERT,211.70,297.87,60.001,1548896404,"201051344000890","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1197548.5,1197548.5,12424,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896413,155038.00
01/30/2019 20:00,2,0.000,ALERT,211.93,298.17,59.996,1548896404,"201051344000988","174011545737251",0.00,-13.00,0,293.06,299.07,0.0,0.0,0.000,937967.3,937967.3,4581,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896415,155039.00
01/30/2019 20:00,2,0.000,ALERT,212.16,298.47,60.006,1548896404,"201051344000582","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1177462.3,1177462.3,12387,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896417,155040.00
01/30/2019 20:00,2,0.000,ALERT,212.16,298.77,60.006,1548896404,"201051344000868","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1189460.8,1189460.8,36273,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896419,155041.00
01/30/2019 20:00,2,0.000,ALERT,212.61,298.77,60.006,1548896404,"201051344000576","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1203169.9,1203169.9,8693,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896421,155042.00
01/30/2019 20:00,2,0.000,ALERT,212.38,298.17,60.006,1548896404,"201051344001158","174011545737251",0.00,-15.00,0,295.46,299.07,0.0,0.0,0.000,1182624.2,1182624.2,4557,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896422,155043.00
01/30/2019 20:00,2,0.000,ALERT,211.93,296.96,60.012,1548896404,"201051344000917","174011545737251",0.00,-12.00,0,293.96,298.47,0.0,0.0,0.000,1194366.7,1194366.7,12372,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896424,155044.00
01/30/2019 20:00,2,0.000,ALERT,211.93,296.96,60.001,1548896404,"201051344000417","174011545737251",0.00,-14.00,0,294.86,298.47,0.0,0.0,0.000,969183.1,969183.1,12478,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896426,155045.00
01/30/2019 20:00,2,0.000,ALERT,211.93,297.26,59.996,1548896404,"201051344000685","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1198602.6,1198602.6,12449,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896428,155046.00
01/30/2019 20:00,2,0.000,ALERT,211.93,296.66,60.006,1548896404,"201051344000651","174011545737251",0.00,-16.00,0,294.56,298.17,0.0,0.0,0.000,1192319.4,1192319.4,12442,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896430,155047.00
01/30/2019 20:00,2,0.000,ALERT,211.93,298.77,60.001,1548896404,"201051344000594","174011545737251",0.00,-15.00,0,295.16,299.67,0.0,0.0,0.000,1207143.5,1207143.5,36256,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896432,155048.00
01/30/2019 20:00,2,0.000,ALERT,212.38,298.47,59.996,1548896404,"201051344000469","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1191486.3,1191486.3,4546,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896433,155049.00
01/30/2019 20:00,2,0.000,ALERT,210.80,296.06,59.996,1548896404,"201051344000585","174011545737251",0.00,-13.00,0,294.56,299.37,0.0,0.0,0.000,1206996.1,1206996.1,12485,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896435,155050.00
01/30/2019 20:00,2,0.000,ALERT,212.16,296.96,60.012,1548896404,"201051344000853","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1207339.7,1207339.7,4502,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896437,155051.00
01/30/2019 20:00,2,0.000,ALERT,211.93,297.57,59.996,1548896404,"201051344001145","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1206050.8,1206050.8,12416,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896439,155052.00
01/30/2019 20:00,2,0.000,ALERT,211.70,297.26,60.001,1548896404,"201051344000438","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1199984.9,1199984.9,12450,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896441,155053.00
01/30/2019 20:00,2,0.000,ALERT,211.25,297.57,60.001,1548896404,"201051344001135","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1188139.9,1188139.9,12425,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896443,155054.00
01/30/2019 20:00,2,0.000,ALERT,212.16,298.47,60.001,1548896404,"201051344000983","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1206867.1,1206867.1,4505,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896445,155055.00
01/30/2019 20:00,2,0.000,ALERT,211.70,296.96,60.001,1548896404,"201051344001203","174011545737251",0.00,-15.00,0,294.56,300.27,0.0,0.0,0.000,1197087.4,1197087.4,12454,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896446,155056.00
01/30/2019 20:00,2,0.000,ALERT,211.70,297.87,59.980,1548896404,"201051344001230","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,1191544.0,1191544.0,12431,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896448,155057.00
01/30/2019 20:00,2,0.000,ALERT,211.48,297.57,60.006,1548896404,"201051344000646","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,1186160.5,1186160.5,12426,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896450,155058.00
01/30/2019 20:00,2,0.000,ALERT,212.38,298.17,60.012,1548896404,"201051344000867","174011545737251",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,1188157.1,1188157.1,36292,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896452,155059.00
01/30/2019 20:00,2,0.000,ALERT,212.83,297.87,60.006,1548896404,"201051344000633","174011545737251",0.00,-15.00,0,293.96,299.67,0.0,0.0,0.000,1187096.6,1187096.6,36351,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896454,155060.00
01/30/2019 20:00,2,0.000,ALERT,211.25,297.26,60.022,1548896404,"201051344000955","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,1205220.8,1205220.8,12445,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896455,155061.00
