ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 20:00,2,0.000,ALERT,212.16,297.26,59.980,1548896404,"201051344000648","174011545737251",0.00,-16.00,0,294.86,299.97,0.0,0.0,0.000,1195333.3,1195333.3,36246,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548896457,155062.00
01/30/2019 20:00,2,0.000,ALERT,212.61,297.87,60.054,1548896404,"201051344000645","174011545737251",0.00,-13.00,0,294.26,299.97,0.0,0.0,0.000,1199620.8,1199620.8,36221,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896459,155063.00
01/30/2019 20:00,2,0.000,ALERT,212.16,298.47,60.049,1548896404,"201051344000569","174011545737251",0.00,-14.00,0,295.46,300.87,0.0,0.0,0.000,1217070.1,1217070.1,4443,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548896461,155064.00
01/30/2019 20:00,2,0.000,ALERT,212.61,297.26,60.006,1548896404,"179051228000119","174011545737251",0.00,-12.00,0,293.96,299.37,0.0,0.0,0.000,3673.0,3673.0,4495,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548896463,155065.00
01/30/2019 20:15,2,0.000,ALERT,212.83,299.37,60.012,1548897304,"201051344000579","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1216434.5,1216434.5,4532,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897306,155066.00
01/30/2019 20:15,2,0.000,ALERT,211.70,296.96,60.001,1548897304,"201051344001025","174011545737251",0.00,-15.00,0,294.26,299.67,0.0,0.0,0.000,1201114.4,1201114.4,12456,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897308,155067.00
01/30/2019 20:15,2,0.000,ALERT,211.93,297.57,59.964,1548897304,"201051344001093","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1193472.9,1193472.9,12441,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897309,155068.00
01/30/2019 20:15,2,0.000,ALERT,212.61,298.77,60.001,1548897304,"201051344000458","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1202733.9,1202733.9,4536,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897311,155069.00
01/30/2019 20:15,2,0.000,ALERT,211.93,298.17,60.006,1548897304,"201051344000890","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1197548.5,1197548.5,12426,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897313,155070.00
01/30/2019 20:15,2,0.000,ALERT,212.38,298.47,60.028,1548897304,"201051344000988","174011545737251",0.00,-14.00,0,293.06,299.97,0.0,0.0,0.000,937967.3,937967.3,4583,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897315,155071.00
01/30/2019 20:15,2,0.000,ALERT,212.38,298.47,60.006,1548897304,"201051344000582","174011545737251",0.00,-16.00,0,295.76,300.27,0.0,0.0,0.000,1177462.3,1177462.3,12389,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897317,155072.00
01/30/2019 20:15,2,0.000,ALERT,212.38,299.07,60.001,1548897304,"201051344000868","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1189460.8,1189460.8,36275,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897319,155073.00
01/30/2019 20:15,2,0.000,ALERT,213.06,299.07,60.001,1548897304,"201051344000576","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1203169.9,1203169.9,8695,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897320,155074.00
01/30/2019 20:15,2,0.000,ALERT,212.83,298.77,60.038,1548897304,"201051344001158","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1182624.2,1182624.2,4559,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897322,155075.00
01/30/2019 20:15,2,0.000,ALERT,212.16,297.26,59.990,1548897304,"201051344000917","174011545737251",0.00,-12.00,0,293.96,298.77,0.0,0.0,0.000,1194366.7,1194366.7,12374,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897324,155076.00
01/30/2019 20:15,2,0.000,ALERT,212.38,297.26,60.001,1548897304,"201051344000417","174011545737251",0.00,-15.00,0,294.56,298.77,0.0,0.0,0.000,969183.1,969183.1,12480,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897326,155077.00
01/30/2019 20:15,2,0.000,ALERT,212.38,297.57,60.033,1548897304,"201051344000685","174011545737251",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,1198602.6,1198602.6,12451,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897328,155078.00
01/30/2019 20:15,2,0.000,ALERT,212.16,296.96,59.990,1548897304,"201051344000651","174011545737251",0.00,-17.00,0,294.26,298.47,0.0,0.0,0.000,1192319.4,1192319.4,12444,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897329,155079.00
01/30/2019 20:15,2,0.000,ALERT,212.38,299.07,59.990,1548897304,"201051344000594","174011545737251",0.00,-15.00,0,295.46,300.27,0.0,0.0,0.000,1207143.5,1207143.5,36258,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897331,155080.00
01/30/2019 20:15,2,0.000,ALERT,212.83,298.77,60.033,1548897304,"201051344000469","174011545737251",0.00,-15.00,0,293.36,299.97,0.0,0.0,0.000,1191486.3,1191486.3,4548,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897333,155081.00
01/30/2019 20:15,2,0.000,ALERT,212.16,298.17,60.012,1548897304,"201051344000585","174011545737251",0.00,-13.00,0,293.66,299.37,0.0,0.0,0.000,1206996.1,1206996.1,12487,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897335,155082.00
01/30/2019 20:15,2,0.000,ALERT,213.29,298.47,60.033,1548897304,"201051344000853","174011545737251",0.00,-14.00,0,295.16,300.27,0.0,0.0,0.000,1207339.7,1207339.7,4504,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897337,155083.00
01/30/2019 20:15,2,0.000,ALERT,212.38,298.17,59.959,1548897304,"201051344001145","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1206050.8,1206050.8,12418,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897339,155084.00
01/30/2019 20:15,2,0.000,ALERT,212.16,297.87,59.990,1548897304,"201051344000438","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1199984.9,1199984.9,12452,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897340,155085.00
01/30/2019 20:15,2,0.000,ALERT,211.70,297.87,59.990,1548897304,"201051344001135","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1188139.9,1188139.9,12427,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897342,155086.00
01/30/2019 20:15,2,0.000,ALERT,212.61,298.77,59.996,1548897304,"201051344000983","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1206867.1,1206867.1,4507,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897344,155087.00
01/30/2019 20:15,2,0.000,ALERT,211.93,297.26,60.022,1548897304,"201051344001203","174011545737251",0.00,-15.00,0,294.86,300.57,0.0,0.0,0.000,1197087.4,1197087.4,12456,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897346,155088.00
01/30/2019 20:15,2,0.000,ALERT,211.93,297.87,59.996,1548897304,"201051344001230","174011545737251",0.00,-14.00,0,295.46,299.37,0.0,0.0,0.000,1191544.0,1191544.0,12433,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897348,155089.00
01/30/2019 20:15,2,0.000,ALERT,211.70,297.57,59.969,1548897304,"201051344000646","174011545737251",0.00,-15.00,0,294.56,299.37,0.0,0.0,0.000,1186160.5,1186160.5,12428,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897349,155090.00
01/30/2019 20:15,2,0.000,ALERT,212.83,297.87,59.990,1548897304,"201051344000867","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1188157.1,1188157.1,36294,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897351,155091.00
01/30/2019 20:15,2,0.000,ALERT,213.06,297.57,59.985,1548897304,"201051344000633","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1187096.6,1187096.6,36353,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897353,155092.00
01/30/2019 20:15,2,0.000,ALERT,211.25,297.26,59.996,1548897304,"201051344000955","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,1205220.8,1205220.8,12447,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897355,155093.00
01/30/2019 20:15,2,0.000,ALERT,212.38,297.57,60.006,1548897304,"201051344000648","174011545737251",0.00,-16.00,0,295.16,299.97,0.0,0.0,0.000,1195333.3,1195333.3,36248,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548897357,155094.00
01/30/2019 20:15,2,0.000,ALERT,212.83,298.17,59.990,1548897304,"201051344000645","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1199620.8,1199620.8,36223,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897358,155095.00
01/30/2019 20:15,2,0.000,ALERT,212.38,298.47,59.996,1548897304,"201051344000569","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1217070.1,1217070.1,4445,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548897360,155096.00
01/30/2019 20:15,2,0.000,ALERT,212.83,297.87,59.985,1548897304,"179051228000119","174011545737251",0.00,-12.00,0,294.26,299.37,0.0,0.0,0.000,3673.0,3673.0,4497,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548897362,155097.00
01/30/2019 20:30,2,0.000,ALERT,212.83,299.67,60.001,1548898204,"201051344000579","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1216434.5,1216434.5,4534,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898206,155098.00
01/30/2019 20:30,2,0.000,ALERT,212.16,297.26,60.028,1548898204,"201051344001025","174011545737251",0.00,-15.00,0,294.56,299.97,0.0,0.0,0.000,1201114.4,1201114.4,12458,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898208,155099.00
01/30/2019 20:30,2,0.000,ALERT,212.16,297.87,60.017,1548898204,"201051344001093","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1193472.9,1193472.9,12443,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898210,155100.00
01/30/2019 20:30,2,0.000,ALERT,212.61,299.07,60.017,1548898204,"201051344000458","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1202733.9,1202733.9,4538,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898212,155101.00
01/30/2019 20:30,2,0.000,ALERT,212.16,298.47,60.012,1548898204,"201051344000890","174011545737251",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,1197548.5,1197548.5,12428,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898213,155102.00
01/30/2019 20:30,2,0.000,ALERT,212.38,298.47,60.028,1548898204,"201051344000988","174011545737251",0.00,-13.00,0,293.96,299.97,0.0,0.0,0.000,937967.3,937967.3,4585,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898215,155103.00
01/30/2019 20:30,2,0.000,ALERT,212.61,299.07,60.006,1548898204,"201051344000582","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1177462.3,1177462.3,12391,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898217,155104.00
01/30/2019 20:30,2,0.000,ALERT,212.61,299.37,60.049,1548898204,"201051344000868","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1189460.8,1189460.8,36277,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898219,155105.00
01/30/2019 20:30,2,0.000,ALERT,213.06,299.37,60.012,1548898204,"201051344000576","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1203169.9,1203169.9,8697,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898221,155106.00
01/30/2019 20:30,2,0.000,ALERT,212.83,298.77,60.043,1548898204,"201051344001158","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1182624.2,1182624.2,4561,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898222,155107.00
01/30/2019 20:30,2,0.000,ALERT,212.38,297.57,60.006,1548898204,"201051344000917","174011545737251",0.00,-12.00,0,294.26,298.77,0.0,0.0,0.000,1194366.7,1194366.7,12376,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898224,155108.00
01/30/2019 20:30,2,0.000,ALERT,212.38,297.57,60.006,1548898204,"201051344000417","174011545737251",0.00,-14.00,0,294.86,298.77,0.0,0.0,0.000,969183.1,969183.1,12482,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898226,155109.00
01/30/2019 20:30,2,0.000,ALERT,212.16,297.57,60.054,1548898204,"201051344000685","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1198602.6,1198602.6,12453,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898228,155110.00
01/30/2019 20:30,2,0.000,ALERT,212.16,296.96,59.969,1548898204,"201051344000651","174011545737251",0.00,-16.00,0,294.86,298.77,0.0,0.0,0.000,1192319.4,1192319.4,12446,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898230,155111.00
01/30/2019 20:30,2,0.000,ALERT,212.38,299.07,60.012,1548898204,"201051344000594","174011545737251",0.00,-15.00,0,296.06,300.57,0.0,0.0,0.000,1207143.5,1207143.5,36260,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898232,155112.00
01/30/2019 20:30,2,0.000,ALERT,212.83,299.07,60.006,1548898204,"201051344000469","174011545737251",0.00,-16.00,0,295.46,300.27,0.0,0.0,0.000,1191486.3,1191486.3,4550,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898233,155113.00
01/30/2019 20:30,2,0.000,ALERT,212.16,298.17,60.017,1548898204,"201051344000585","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,1206996.1,1206996.1,12489,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898235,155114.00
01/30/2019 20:30,2,0.000,ALERT,213.29,298.77,60.006,1548898204,"201051344000853","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1207339.7,1207339.7,4506,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898237,155115.00
01/30/2019 20:30,2,0.000,ALERT,212.38,298.17,60.006,1548898204,"201051344001145","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1206050.8,1206050.8,12420,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898239,155116.00
01/30/2019 20:30,2,0.000,ALERT,212.16,297.87,60.001,1548898204,"201051344000438","174011545737251",0.00,-15.00,0,295.46,299.67,0.0,0.0,0.000,1199984.9,1199984.9,12454,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898241,155117.00
01/30/2019 20:30,2,0.000,ALERT,211.70,297.87,59.959,1548898204,"201051344001135","174011545737251",0.00,-14.00,0,295.46,299.97,0.0,0.0,0.000,1188139.9,1188139.9,12429,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548898242,155118.00
01/30/2019 20:30,2,0.000,ALERT,212.61,298.77,60.006,1548898204,"201051344000983","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1206867.1,1206867.1,4509,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548898244,155119.00
01/30/2019 20:30,2,0.000,ALERT,212.16,297.57,60.001,1548898204,"201051344001203","174011545737251",0.00,-15.00,0,295.16,300.87,0.0,0.0,0.000,1197087.4,1197087.4,12458,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548898246,155120.00
01/30/2019 20:30,2,0.000,ALERT,212.16,297.87,59.996,1548898204,"201051344001230","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1191544.0,1191544.0,12435,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898248,155121.00
01/30/2019 20:30,2,0.000,ALERT,211.93,297.57,60.038,1548898204,"201051344000646","174011545737251",0.00,-15.00,0,294.86,299.37,0.0,0.0,0.000,1186160.5,1186160.5,12430,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898250,155122.00
01/30/2019 20:30,2,0.000,ALERT,212.83,297.87,60.001,1548898204,"201051344000867","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1188157.1,1188157.1,36296,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898252,155123.00
01/30/2019 20:30,2,0.000,ALERT,213.51,298.47,60.038,1548898204,"201051344000633","174011545737251",0.00,-15.00,0,293.36,299.97,0.0,0.0,0.000,1187096.6,1187096.6,36355,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898253,155124.00
01/30/2019 20:30,2,0.000,ALERT,211.70,297.57,60.006,1548898204,"201051344000955","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1205220.8,1205220.8,12449,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898255,155125.00
01/30/2019 20:30,2,0.000,ALERT,212.61,297.87,59.959,1548898204,"201051344000648","174011545737251",0.00,-16.00,0,294.86,300.27,0.0,0.0,0.000,1195333.3,1195333.3,36250,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898257,155126.00
01/30/2019 20:30,2,0.000,ALERT,213.06,298.47,60.006,1548898204,"201051344000645","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1199620.8,1199620.8,36225,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898259,155127.00
01/30/2019 20:30,2,0.000,ALERT,212.83,299.37,60.001,1548898204,"201051344000569","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1217070.1,1217070.1,4448,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548898261,155128.00
01/30/2019 20:30,2,0.000,ALERT,213.06,298.17,60.028,1548898204,"179051228000119","174011545737251",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,3673.0,3673.0,4499,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548898263,155129.00
01/30/2019 20:45,2,0.000,ALERT,212.83,299.67,59.975,1548899104,"201051344000579","174011545737251",0.00,-14.00,0,286.44,302.07,0.0,0.0,0.000,1216434.5,1216434.5,4536,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899106,155130.00
01/30/2019 20:45,2,0.000,ALERT,212.16,297.57,60.017,1548899104,"201051344001025","174011545737251",0.00,-15.00,0,284.34,300.27,0.0,0.0,0.000,1201114.4,1201114.4,12460,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899108,155131.00
01/30/2019 20:45,2,0.000,ALERT,212.16,298.17,60.038,1548899104,"201051344001093","174011545737251",0.00,-12.00,0,284.64,299.67,0.0,0.0,0.000,1193472.9,1193472.9,12445,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899110,155132.00
01/30/2019 20:45,2,0.000,ALERT,212.61,299.07,60.043,1548899104,"201051344000458","174011545737251",0.00,-11.50,0,286.14,301.77,0.0,0.0,0.000,1202733.9,1202733.9,4540,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899112,155133.00
01/30/2019 20:45,2,0.000,ALERT,211.93,298.47,60.017,1548899104,"201051344000890","174011545737251",0.00,-13.00,0,285.24,300.87,0.0,0.0,0.000,1197548.5,1197548.5,12430,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899114,155134.00
01/30/2019 20:45,2,0.000,ALERT,212.61,298.77,60.038,1548899104,"201051344000988","174011545737251",0.00,-14.00,0,283.44,300.57,0.0,0.0,0.000,937967.3,937967.3,4587,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548899115,155135.00
01/30/2019 20:45,2,0.000,ALERT,212.61,299.37,59.980,1548899104,"201051344000582","174011545737251",0.00,-16.00,0,285.84,300.57,0.0,0.0,0.000,1177462.3,1177462.3,12393,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548899117,155136.00
01/30/2019 20:45,2,0.000,ALERT,212.83,299.37,60.017,1548899104,"201051344000868","174011545737251",0.00,-14.00,0,286.44,301.77,0.0,0.0,0.000,1189460.8,1189460.8,36279,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548899119,155137.00
01/30/2019 20:45,2,0.000,ALERT,213.29,299.67,60.022,1548899104,"201051344000576","174011545737251",0.00,-15.00,0,286.44,301.47,0.0,0.0,0.000,1203169.9,1203169.9,8699,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548899121,155138.00
01/30/2019 20:45,2,0.000,ALERT,212.83,298.77,60.017,1548899104,"201051344001158","174011545737251",0.00,-16.00,0,285.84,300.87,0.0,0.0,0.000,1182624.2,1182624.2,4563,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899123,155139.00
01/30/2019 20:45,2,0.000,ALERT,212.38,297.57,60.017,1548899104,"201051344000917","174011545737251",0.00,-12.00,0,283.74,299.07,0.0,0.0,0.000,1194366.7,1194366.7,12378,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899125,155140.00
01/30/2019 20:45,2,0.000,ALERT,212.38,297.87,59.980,1548899104,"201051344000417","174011545737251",0.00,-14.00,0,284.64,299.37,0.0,0.0,0.000,969183.1,969183.1,12484,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548899126,155141.00
01/30/2019 20:45,2,0.000,ALERT,212.38,297.87,60.022,1548899104,"201051344000685","174011545737251",0.00,-14.00,0,284.64,299.37,0.0,0.0,0.000,1198602.6,1198602.6,12455,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899128,155142.00
01/30/2019 20:45,2,0.000,ALERT,212.16,297.26,60.012,1548899104,"201051344000651","174011545737251",0.00,-17.00,0,284.34,299.07,0.0,0.0,0.000,1192319.4,1192319.4,12448,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548899130,155143.00
01/30/2019 20:45,2,0.000,ALERT,212.38,299.37,60.038,1548899104,"201051344000594","174011545737251",0.00,-15.00,0,285.84,301.17,0.0,0.0,0.000,1207143.5,1207143.5,36262,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899132,155144.00
01/30/2019 20:45,2,0.000,ALERT,213.06,299.07,60.017,1548899104,"201051344000469","174011545737251",0.00,-16.00,0,285.24,300.87,0.0,0.0,0.000,1191486.3,1191486.3,4552,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899134,155145.00
01/30/2019 20:45,2,0.000,ALERT,212.38,298.17,60.017,1548899104,"201051344000585","174011545737251",0.00,-14.00,0,284.34,299.67,0.0,0.0,0.000,1206996.1,1206996.1,12491,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899135,155146.00
01/30/2019 20:45,2,0.000,ALERT,213.29,298.77,60.028,1548899104,"201051344000853","174011545737251",0.00,-15.00,0,285.84,301.17,0.0,0.0,0.000,1207339.7,1207339.7,4508,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548899137,155147.00
01/30/2019 20:45,2,0.000,ALERT,212.61,298.47,60.017,1548899104,"201051344001145","174011545737251",0.00,-14.00,0,285.24,300.27,0.0,0.0,0.000,1206050.8,1206050.8,12422,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899139,155148.00
01/30/2019 20:45,2,0.000,ALERT,212.38,298.17,60.017,1548899104,"201051344000438","174011545737251",0.00,-15.00,0,285.24,299.97,0.0,0.0,0.000,1199984.9,1199984.9,12456,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899141,155149.00
01/30/2019 20:45,2,0.000,ALERT,211.93,298.47,60.028,1548899104,"201051344001135","174011545737251",0.00,-14.00,0,285.24,300.27,0.0,0.0,0.000,1188139.9,1188139.9,12431,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899143,155150.00
01/30/2019 20:45,2,0.000,ALERT,212.61,298.77,60.022,1548899104,"201051344000983","174011545737251",0.00,-13.00,0,285.84,301.17,0.0,0.0,0.000,1206867.1,1206867.1,4511,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899144,155151.00
01/30/2019 20:45,2,0.000,ALERT,212.16,297.57,59.969,1548899104,"201051344001203","174011545737251",0.00,-15.00,0,284.64,301.17,0.0,0.0,0.000,1197087.4,1197087.4,12460,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899146,155152.00
01/30/2019 20:45,2,0.000,ALERT,212.16,298.47,60.033,1548899104,"201051344001230","174011545737251",0.00,-14.00,0,284.94,299.97,0.0,0.0,0.000,1191544.0,1191544.0,12437,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899148,155153.00
01/30/2019 20:45,2,0.000,ALERT,211.93,298.17,60.033,1548899104,"201051344000646","174011545737251",0.00,-15.00,0,284.64,299.67,0.0,0.0,0.000,1186160.5,1186160.5,12432,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899150,155154.00
01/30/2019 20:45,2,0.000,ALERT,213.29,298.17,60.022,1548899104,"201051344000867","174011545737251",0.00,-13.00,0,284.94,301.17,0.0,0.0,0.000,1188157.1,1188157.1,36298,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899152,155155.00
01/30/2019 20:45,2,0.000,ALERT,213.51,299.07,60.017,1548899104,"201051344000633","174011545737251",0.00,-15.00,0,284.64,300.57,0.0,0.0,0.000,1187096.6,1187096.6,36357,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548899154,155156.00
01/30/2019 20:45,2,0.000,ALERT,211.70,298.17,60.028,1548899104,"201051344000955","174011545737251",0.00,-15.00,0,284.64,299.37,0.0,0.0,0.000,1205220.8,1205220.8,12451,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899156,155157.00
01/30/2019 20:45,2,0.000,ALERT,212.83,298.17,60.017,1548899104,"201051344000648","174011545737251",0.00,-16.00,0,285.24,300.87,0.0,0.0,0.000,1195333.3,1195333.3,36252,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899158,155158.00
01/30/2019 20:45,2,0.000,ALERT,213.29,299.07,60.059,1548899104,"201051344000645","174011545737251",0.00,-13.00,0,285.84,300.87,0.0,0.0,0.000,1199620.8,1199620.8,36227,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548899159,155159.00
01/30/2019 20:45,2,0.000,ALERT,212.83,299.67,60.022,1548899104,"201051344000569","174011545737251",0.00,-14.00,0,286.44,302.07,0.0,0.0,0.000,1217070.1,1217070.1,4450,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548899161,155160.00
01/30/2019 20:45,2,0.000,ALERT,213.29,298.47,60.012,1548899104,"179051228000119","174011545737251",0.00,-12.00,0,284.94,300.27,0.0,0.0,0.000,3673.0,3673.0,4501,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548899163,155161.00
01/30/2019 21:00,2,0.000,ALERT,213.29,300.27,60.017,1548900004,"201051344000579","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1216434.5,1216434.5,4538,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900007,155162.00
01/30/2019 21:00,2,0.000,ALERT,212.61,298.47,60.022,1548900004,"201051344001025","174011545737251",0.00,-16.00,0,295.46,300.87,0.0,0.0,0.000,1201114.4,1201114.4,12462,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900008,155163.00
01/30/2019 21:00,2,0.000,ALERT,212.61,299.07,60.017,1548900004,"201051344001093","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1193472.9,1193472.9,12447,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900010,155164.00
01/30/2019 21:00,2,0.000,ALERT,213.29,299.97,60.028,1548900004,"201051344000458","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1202733.9,1202733.9,4542,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900012,155165.00
01/30/2019 21:00,2,0.000,ALERT,212.61,299.67,60.022,1548900004,"201051344000890","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1197548.5,1197548.5,12432,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900014,155166.00
01/30/2019 21:00,2,0.000,ALERT,213.06,299.37,60.054,1548900004,"201051344000988","174011545737251",0.00,-14.00,0,294.56,300.57,0.0,0.0,0.000,937967.3,937967.3,4589,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900016,155167.00
01/30/2019 21:00,2,0.000,ALERT,213.29,300.27,60.028,1548900004,"201051344000582","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1177462.3,1177462.3,12395,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900017,155168.00
01/30/2019 21:00,2,0.000,ALERT,213.29,300.27,60.028,1548900004,"201051344000868","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1189460.8,1189460.8,36281,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900019,155169.00
01/30/2019 21:00,2,0.000,ALERT,213.74,300.57,60.028,1548900004,"201051344000576","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1203169.9,1203169.9,8701,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900021,155170.00
01/30/2019 21:00,2,0.000,ALERT,213.51,299.97,60.059,1548900004,"201051344001158","174011545737251",0.00,-16.00,0,296.66,300.87,0.0,0.0,0.000,1182624.2,1182624.2,4565,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900023,155171.00
01/30/2019 21:00,2,0.000,ALERT,213.06,298.47,60.022,1548900004,"201051344000917","174011545737251",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,1194366.7,1194366.7,12380,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900025,155172.00
01/30/2019 21:00,2,0.000,ALERT,213.06,298.17,60.033,1548900004,"201051344000417","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,969183.1,969183.1,12486,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900026,155173.00
01/30/2019 21:00,2,0.000,ALERT,213.06,298.77,60.028,1548900004,"201051344000685","174011545737251",0.00,-14.00,0,295.76,299.97,0.0,0.0,0.000,1198602.6,1198602.6,12457,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900028,155174.00
01/30/2019 21:00,2,0.000,ALERT,212.61,297.87,59.990,1548900004,"201051344000651","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1192319.4,1192319.4,12450,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900030,155175.00
01/30/2019 21:00,2,0.000,ALERT,212.83,300.27,60.017,1548900004,"201051344000594","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1207143.5,1207143.5,36264,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900032,155176.00
01/30/2019 21:00,2,0.000,ALERT,213.51,299.97,60.017,1548900004,"201051344000469","174011545737251",0.00,-15.00,0,296.06,300.87,0.0,0.0,0.000,1191486.3,1191486.3,4554,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900034,155177.00
01/30/2019 21:00,2,0.000,ALERT,212.83,299.07,60.017,1548900004,"201051344000585","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1206996.1,1206996.1,12493,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900036,155178.00
01/30/2019 21:00,2,0.000,ALERT,213.74,299.67,59.969,1548900004,"201051344000853","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1207339.7,1207339.7,4510,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900038,155179.00
01/30/2019 21:00,2,0.000,ALERT,213.06,299.07,60.017,1548900004,"201051344001145","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1206050.8,1206050.8,12424,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900039,155180.00
01/30/2019 21:00,2,0.000,ALERT,212.83,299.07,60.022,1548900004,"201051344000438","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1199984.9,1199984.9,12458,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900041,155181.00
01/30/2019 21:00,2,0.000,ALERT,212.38,299.07,60.017,1548900004,"201051344001135","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1188139.9,1188139.9,12433,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900043,155182.00
01/30/2019 21:00,2,0.000,ALERT,213.29,299.97,59.996,1548900004,"201051344000983","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1206867.1,1206867.1,4513,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900045,155183.00
01/30/2019 21:00,2,0.000,ALERT,212.61,298.17,60.017,1548900004,"201051344001203","174011545737251",0.00,-15.00,0,296.06,301.47,0.0,0.0,0.000,1197087.4,1197087.4,12462,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900047,155184.00
01/30/2019 21:00,2,0.000,ALERT,212.61,299.07,59.990,1548900004,"201051344001230","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1191544.0,1191544.0,12439,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900048,155185.00
01/30/2019 21:00,2,0.000,ALERT,212.61,298.77,60.017,1548900004,"201051344000646","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12434,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900050,155186.00
01/30/2019 21:00,2,0.000,ALERT,213.74,299.07,60.033,1548900004,"201051344000867","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1188157.1,1188157.1,36300,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900052,155187.00
01/30/2019 21:00,2,0.000,ALERT,214.19,299.67,60.022,1548900004,"201051344000633","174011545737251",0.00,-15.00,0,295.76,300.57,0.0,0.0,0.000,1187096.6,1187096.6,36359,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900054,155188.00
01/30/2019 21:00,2,0.000,ALERT,212.38,298.77,60.017,1548900004,"201051344000955","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12453,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900056,155189.00
01/30/2019 21:00,2,0.000,ALERT,213.29,299.07,60.028,1548900004,"201051344000648","174011545737251",0.00,-17.00,0,296.06,300.87,0.0,0.0,0.000,1195333.3,1195333.3,36254,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900058,155190.00
01/30/2019 21:00,2,0.000,ALERT,213.74,299.67,60.017,1548900004,"201051344000645","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1199620.8,1199620.8,36229,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900059,155191.00
01/30/2019 21:00,2,0.000,ALERT,213.29,300.27,60.012,1548900004,"201051344000569","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1217070.1,1217070.1,4452,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900061,155192.00
01/30/2019 21:00,2,0.000,ALERT,213.74,299.37,60.017,1548900004,"179051228000119","174011545737251",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,3673.0,3673.0,4503,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548900063,155193.00
01/30/2019 21:15,2,0.000,ALERT,213.51,300.57,59.980,1548900904,"201051344000579","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1216434.5,1216434.5,4540,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900906,155194.00
01/30/2019 21:15,2,0.000,ALERT,212.38,298.17,59.969,1548900904,"201051344001025","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12464,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900908,155195.00
01/30/2019 21:15,2,0.000,ALERT,212.61,298.77,60.017,1548900904,"201051344001093","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1193472.9,1193472.9,12449,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900910,155196.00
01/30/2019 21:15,2,0.000,ALERT,213.29,299.97,60.017,1548900904,"201051344000458","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1202733.9,1202733.9,4544,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900911,155197.00
01/30/2019 21:15,2,0.000,ALERT,212.61,299.37,59.969,1548900904,"201051344000890","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1197548.5,1197548.5,12434,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900913,155198.00
01/30/2019 21:15,2,0.000,ALERT,213.06,299.67,60.012,1548900904,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,937967.3,937967.3,4591,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900915,155199.00
01/30/2019 21:15,2,0.000,ALERT,213.29,299.97,60.065,1548900904,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1177462.3,1177462.3,12397,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900917,155200.00
01/30/2019 21:15,2,0.000,ALERT,213.29,300.57,60.012,1548900904,"201051344000868","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1189460.8,1189460.8,36283,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900919,155201.00
01/30/2019 21:15,2,0.000,ALERT,213.96,300.57,60.006,1548900904,"201051344000576","174011545737251",0.00,-15.00,0,298.17,301.77,0.0,0.0,0.000,1203169.9,1203169.9,8703,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900921,155202.00
01/30/2019 21:15,2,0.000,ALERT,213.74,300.27,60.012,1548900904,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1182624.2,1182624.2,4567,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900922,155203.00
01/30/2019 21:15,2,0.000,ALERT,212.83,298.77,59.975,1548900904,"201051344000917","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1194366.7,1194366.7,12382,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900924,155204.00
01/30/2019 21:15,2,0.000,ALERT,213.06,298.77,60.001,1548900904,"201051344000417","174011545737251",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,969183.1,969183.1,12488,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900926,155205.00
