ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 21:15,2,0.000,ALERT,213.06,299.07,59.959,1548900904,"201051344000685","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1198602.6,1198602.6,12459,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900928,155206.00
01/30/2019 21:15,2,0.000,ALERT,212.83,298.17,60.006,1548900904,"201051344000651","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12452,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900930,155207.00
01/30/2019 21:15,2,0.000,ALERT,213.06,300.57,59.969,1548900904,"201051344000594","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1207143.5,1207143.5,36266,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900932,155208.00
01/30/2019 21:15,2,0.000,ALERT,213.51,299.97,60.001,1548900904,"201051344000469","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1191486.3,1191486.3,4556,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900933,155209.00
01/30/2019 21:15,2,0.000,ALERT,212.83,299.37,60.049,1548900904,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12495,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900935,155210.00
01/30/2019 21:15,2,0.000,ALERT,213.96,299.67,60.006,1548900904,"201051344000853","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1207339.7,1207339.7,4512,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900937,155211.00
01/30/2019 21:15,2,0.000,ALERT,213.06,299.37,59.969,1548900904,"201051344001145","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12426,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900939,155212.00
01/30/2019 21:15,2,0.000,ALERT,212.83,299.07,59.980,1548900904,"201051344000438","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12460,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548900941,155213.00
01/30/2019 21:15,2,0.000,ALERT,212.38,299.37,60.006,1548900904,"201051344001135","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12435,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900943,155214.00
01/30/2019 21:15,2,0.000,ALERT,213.29,299.97,60.006,1548900904,"201051344000983","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1206867.1,1206867.1,4515,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900945,155215.00
01/30/2019 21:15,2,0.000,ALERT,212.83,298.77,59.996,1548900904,"201051344001203","174011545737251",0.00,-15.00,0,296.36,301.77,0.0,0.0,0.000,1197087.4,1197087.4,12464,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900946,155216.00
01/30/2019 21:15,2,0.000,ALERT,212.83,299.67,60.022,1548900904,"201051344001230","174011545737251",0.00,-14.00,0,297.26,300.57,0.0,0.0,0.000,1191544.0,1191544.0,12441,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900948,155217.00
01/30/2019 21:15,2,0.000,ALERT,212.61,299.07,59.964,1548900904,"201051344000646","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12436,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900950,155218.00
01/30/2019 21:15,2,0.000,ALERT,213.74,299.37,60.012,1548900904,"201051344000867","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36302,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900952,155219.00
01/30/2019 21:15,2,0.000,ALERT,214.19,299.97,60.006,1548900904,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1187096.6,1187096.6,36361,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900954,155220.00
01/30/2019 21:15,2,0.000,ALERT,212.16,299.07,59.996,1548900904,"201051344000955","174011545737251",0.00,-15.00,0,296.66,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12455,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900955,155221.00
01/30/2019 21:15,2,0.000,ALERT,213.29,299.07,59.990,1548900904,"201051344000648","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1195333.3,1195333.3,36256,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900957,155222.00
01/30/2019 21:15,2,0.000,ALERT,213.74,299.97,60.001,1548900904,"201051344000645","174011545737251",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,1199620.8,1199620.8,36231,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900959,155223.00
01/30/2019 21:15,2,0.000,ALERT,213.29,300.57,59.980,1548900904,"201051344000569","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1217070.1,1217070.1,4454,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548900961,155224.00
01/30/2019 21:15,2,0.000,ALERT,213.74,299.37,59.996,1548900904,"179051228000119","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,3673.0,3673.0,4505,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548900963,155225.00
01/30/2019 21:30,2,0.000,ALERT,212.83,299.97,59.996,1548901804,"201051344000579","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1216434.5,1216434.5,4542,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548901807,155226.00
01/30/2019 21:30,2,0.000,ALERT,212.38,298.17,60.006,1548901804,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12466,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901808,155227.00
01/30/2019 21:30,2,0.000,ALERT,212.61,299.07,60.043,1548901804,"201051344001093","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1193472.9,1193472.9,12451,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901810,155228.00
01/30/2019 21:30,2,0.000,ALERT,212.83,299.07,60.006,1548901804,"201051344000458","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1202733.9,1202733.9,4546,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901812,155229.00
01/30/2019 21:30,2,0.000,ALERT,212.61,299.67,60.001,1548901804,"201051344000890","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1197548.5,1197548.5,12436,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901814,155230.00
01/30/2019 21:30,2,0.000,ALERT,212.61,298.77,60.012,1548901804,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,937967.3,937967.3,4593,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901816,155231.00
01/30/2019 21:30,2,0.000,ALERT,213.06,300.27,60.001,1548901804,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1177462.3,1177462.3,12399,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901818,155232.00
01/30/2019 21:30,2,0.000,ALERT,212.83,299.97,60.001,1548901804,"201051344000868","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1189460.8,1189460.8,36285,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901819,155233.00
01/30/2019 21:30,2,0.000,ALERT,213.29,299.67,59.990,1548901804,"201051344000576","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1203169.9,1203169.9,8705,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901821,155234.00
01/30/2019 21:30,2,0.000,ALERT,213.06,299.37,60.001,1548901804,"201051344001158","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1182624.2,1182624.2,4569,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548901823,155235.00
01/30/2019 21:30,2,0.000,ALERT,213.06,298.77,59.959,1548901804,"201051344000917","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1194366.7,1194366.7,12384,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901825,155236.00
01/30/2019 21:30,2,0.000,ALERT,213.06,298.77,60.001,1548901804,"201051344000417","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,969183.1,969183.1,12490,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901827,155237.00
01/30/2019 21:30,2,0.000,ALERT,213.06,299.07,60.001,1548901804,"201051344000685","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1198602.6,1198602.6,12461,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548901829,155238.00
01/30/2019 21:30,2,0.000,ALERT,212.61,298.17,59.975,1548901804,"201051344000651","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12454,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901830,155239.00
01/30/2019 21:30,2,0.000,ALERT,212.61,299.97,60.038,1548901804,"201051344000594","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1207143.5,1207143.5,36268,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901832,155240.00
01/30/2019 21:30,2,0.000,ALERT,213.06,299.67,59.996,1548901804,"201051344000469","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1191486.3,1191486.3,4558,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901834,155241.00
01/30/2019 21:30,2,0.000,ALERT,212.83,299.37,59.959,1548901804,"201051344000585","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1206996.1,1206996.1,12497,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901836,155242.00
01/30/2019 21:30,2,0.000,ALERT,213.74,299.37,60.006,1548901804,"201051344000853","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1207339.7,1207339.7,4514,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548901838,155243.00
01/30/2019 21:30,2,0.000,ALERT,213.06,299.37,59.996,1548901804,"201051344001145","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1206050.8,1206050.8,12428,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548901840,155244.00
01/30/2019 21:30,2,0.000,ALERT,212.83,299.07,60.012,1548901804,"201051344000438","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1199984.9,1199984.9,12462,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548901841,155245.00
01/30/2019 21:30,2,0.000,ALERT,212.38,299.37,60.012,1548901804,"201051344001135","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1188139.9,1188139.9,12437,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901843,155246.00
01/30/2019 21:30,2,0.000,ALERT,213.06,299.67,60.017,1548901804,"201051344000983","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1206867.1,1206867.1,4517,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901845,155247.00
01/30/2019 21:30,2,0.000,ALERT,212.83,298.77,59.985,1548901804,"201051344001203","174011545737251",0.00,-15.00,0,296.66,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12466,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901847,155248.00
01/30/2019 21:30,2,0.000,ALERT,212.83,299.67,60.012,1548901804,"201051344001230","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1191544.0,1191544.0,12443,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901849,155249.00
01/30/2019 21:30,2,0.000,ALERT,212.61,299.37,60.065,1548901804,"201051344000646","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12438,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548901850,155250.00
01/30/2019 21:30,2,0.000,ALERT,213.29,298.77,60.022,1548901804,"201051344000867","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36304,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901852,155251.00
01/30/2019 21:30,2,0.000,ALERT,213.96,299.67,60.022,1548901804,"201051344000633","174011545737251",0.00,-15.00,0,296.36,301.17,0.0,0.0,0.000,1187096.6,1187096.6,36363,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901854,155252.00
01/30/2019 21:30,2,0.000,ALERT,212.38,299.07,60.012,1548901804,"201051344000955","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1205220.8,1205220.8,12457,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901856,155253.00
01/30/2019 21:30,2,0.000,ALERT,213.06,299.07,60.028,1548901804,"201051344000648","174011545737251",0.00,-16.00,0,296.66,301.47,0.0,0.0,0.000,1195333.3,1195333.3,36258,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548901858,155254.00
01/30/2019 21:30,2,0.000,ALERT,213.51,299.67,60.022,1548901804,"201051344000645","174011545737251",0.00,-13.00,0,297.57,301.47,0.0,0.0,0.000,1199620.8,1199620.8,36233,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901860,155255.00
01/30/2019 21:30,2,0.000,ALERT,213.06,299.97,60.028,1548901804,"201051344000569","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1217070.1,1217070.1,4456,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548901861,155256.00
01/30/2019 21:30,2,0.000,ALERT,213.51,299.07,59.990,1548901804,"179051228000119","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,3673.0,3673.0,4507,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548901863,155257.00
01/30/2019 21:45,2,0.000,ALERT,213.06,300.57,60.028,1548902704,"201051344000579","174011545737251",0.00,-14.00,0,298.17,302.37,0.0,0.0,0.000,1216434.5,1216434.5,4544,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902706,155258.00
01/30/2019 21:45,2,0.000,ALERT,212.61,298.17,59.996,1548902704,"201051344001025","174011545737251",0.00,-16.00,0,296.36,303.88,0.0,0.0,0.000,1201114.4,1201114.4,12468,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902708,155259.00
01/30/2019 21:45,2,0.000,ALERT,212.61,298.77,60.022,1548902704,"201051344001093","174011545737251",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,1193472.9,1193472.9,12453,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902710,155260.00
01/30/2019 21:45,2,0.000,ALERT,212.83,299.97,60.017,1548902704,"201051344000458","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1202733.9,1202733.9,4548,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902712,155261.00
01/30/2019 21:45,2,0.000,ALERT,212.61,299.37,60.038,1548902704,"201051344000890","174011545737251",0.00,-13.00,0,297.57,304.78,0.0,0.0,0.000,1197548.5,1197548.5,12438,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902713,155262.00
01/30/2019 21:45,2,0.000,ALERT,212.61,299.67,60.065,1548902704,"201051344000988","174011545737251",0.00,-14.00,0,294.56,301.17,0.0,0.0,0.000,937967.3,937967.3,4595,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902715,155263.00
01/30/2019 21:45,2,0.000,ALERT,213.29,299.97,60.033,1548902704,"201051344000582","174011545737251",0.00,-16.00,0,298.17,304.18,0.0,0.0,0.000,1177462.3,1177462.3,12401,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902717,155264.00
01/30/2019 21:45,2,0.000,ALERT,212.83,300.57,60.022,1548902704,"201051344000868","174011545737251",0.00,-14.00,0,297.87,302.07,0.0,0.0,0.000,1189460.8,1189460.8,36287,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548902719,155265.00
01/30/2019 21:45,2,0.000,ALERT,213.51,300.57,60.022,1548902704,"201051344000576","174011545737251",0.00,-14.00,0,297.26,301.77,0.0,0.0,0.000,1203169.9,1203169.9,8707,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902721,155266.00
01/30/2019 21:45,2,0.000,ALERT,213.06,299.67,60.022,1548902704,"201051344001158","174011545737251",0.00,-16.00,0,296.96,301.17,0.0,0.0,0.000,1182624.2,1182624.2,4571,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548902723,155267.00
01/30/2019 21:45,2,0.000,ALERT,212.83,298.47,60.012,1548902704,"201051344000917","174011545737251",0.00,-12.00,0,296.06,302.68,0.0,0.0,0.000,1194366.7,1194366.7,12386,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548902724,155268.00
01/30/2019 21:45,2,0.000,ALERT,212.83,298.47,59.990,1548902704,"201051344000417","174011545737251",0.00,-15.00,0,296.36,303.28,0.0,0.0,0.000,969183.1,969183.1,12492,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902726,155269.00
01/30/2019 21:45,2,0.000,ALERT,213.06,298.77,60.022,1548902704,"201051344000685","174011545737251",0.00,-14.00,0,296.66,303.58,0.0,0.0,0.000,1198602.6,1198602.6,12463,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902728,155270.00
01/30/2019 21:45,2,0.000,ALERT,212.83,297.87,60.022,1548902704,"201051344000651","174011545737251",0.00,-17.00,0,296.06,302.98,0.0,0.0,0.000,1192319.4,1192319.4,12456,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902730,155271.00
01/30/2019 21:45,2,0.000,ALERT,212.83,300.57,60.022,1548902704,"201051344000594","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1207143.5,1207143.5,36270,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902732,155272.00
01/30/2019 21:45,2,0.000,ALERT,213.29,299.97,60.022,1548902704,"201051344000469","174011545737251",0.00,-16.00,0,296.66,301.17,0.0,0.0,0.000,1191486.3,1191486.3,4560,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902734,155273.00
01/30/2019 21:45,2,0.000,ALERT,212.83,299.37,60.033,1548902704,"201051344000585","174011545737251",0.00,-14.00,0,296.66,302.98,0.0,0.0,0.000,1206996.1,1206996.1,12499,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902735,155274.00
01/30/2019 21:45,2,0.000,ALERT,213.51,299.97,60.033,1548902704,"201051344000853","174011545737251",0.00,-15.00,0,297.57,301.47,0.0,0.0,0.000,1207339.7,1207339.7,4516,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902737,155275.00
01/30/2019 21:45,2,0.000,ALERT,213.06,299.37,60.038,1548902704,"201051344001145","174011545737251",0.00,-14.00,0,297.57,304.48,0.0,0.0,0.000,1206050.8,1206050.8,12430,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548902739,155276.00
01/30/2019 21:45,2,0.000,ALERT,212.83,299.07,60.017,1548902704,"201051344000438","174011545737251",0.00,-15.00,0,297.57,303.88,0.0,0.0,0.000,1199984.9,1199984.9,12464,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548902741,155277.00
01/30/2019 21:45,2,0.000,ALERT,212.38,299.37,60.028,1548902704,"201051344001135","174011545737251",0.00,-15.00,0,297.57,304.18,0.0,0.0,0.000,1188139.9,1188139.9,12439,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902743,155278.00
01/30/2019 21:45,2,0.000,ALERT,212.83,299.97,60.028,1548902704,"201051344000983","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1206867.1,1206867.1,4519,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902744,155279.00
01/30/2019 21:45,2,0.000,ALERT,212.83,298.77,60.022,1548902704,"201051344001203","174011545737251",0.00,-15.00,0,296.96,304.78,0.0,0.0,0.000,1197087.4,1197087.4,12468,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548902746,155280.00
01/30/2019 21:45,2,0.000,ALERT,212.61,299.37,60.038,1548902704,"201051344001230","174011545737251",0.00,-14.00,0,297.57,303.88,0.0,0.0,0.000,1191544.0,1191544.0,12445,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902748,155281.00
01/30/2019 21:45,2,0.000,ALERT,212.61,299.07,59.975,1548902704,"201051344000646","174011545737251",0.00,-15.00,0,296.96,302.98,0.0,0.0,0.000,1186160.5,1186160.5,12440,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902750,155282.00
01/30/2019 21:45,2,0.000,ALERT,213.29,299.07,60.070,1548902704,"201051344000867","174011545737251",0.00,-14.00,0,296.66,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36306,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902752,155283.00
01/30/2019 21:45,2,0.000,ALERT,213.74,299.97,60.028,1548902704,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.17,0.0,0.0,0.000,1187096.6,1187096.6,36365,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548902754,155284.00
01/30/2019 21:45,2,0.000,ALERT,212.38,299.07,60.033,1548902704,"201051344000955","174011545737251",0.00,-14.00,0,297.26,303.28,0.0,0.0,0.000,1205220.8,1205220.8,12459,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548902755,155285.00
01/30/2019 21:45,2,0.000,ALERT,213.06,299.37,59.990,1548902704,"201051344000648","174011545737251",0.00,-17.00,0,296.66,301.17,0.0,0.0,0.000,1195333.3,1195333.3,36260,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902757,155286.00
01/30/2019 21:45,2,0.000,ALERT,213.51,299.97,60.070,1548902704,"201051344000645","174011545737251",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,1199620.8,1199620.8,36235,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902759,155287.00
01/30/2019 21:45,2,0.000,ALERT,213.06,300.57,60.028,1548902704,"201051344000569","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1217070.1,1217070.1,4458,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548902761,155288.00
01/30/2019 21:45,2,0.000,ALERT,213.51,299.67,60.075,1548902704,"179051228000119","174011545737251",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,3673.0,3673.0,4509,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548902763,155289.00
01/30/2019 22:00,2,0.000,ALERT,213.29,300.57,60.022,1548903604,"201051344000579","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1216434.5,1216434.5,4546,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903606,155290.00
01/30/2019 22:00,2,0.000,ALERT,212.61,298.17,60.070,1548903604,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12470,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903608,155291.00
01/30/2019 22:00,2,0.000,ALERT,212.61,299.07,60.028,1548903604,"201051344001093","174011545737251",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,1193472.9,1193472.9,12455,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903610,155292.00
01/30/2019 22:00,2,0.000,ALERT,213.06,299.67,60.043,1548903604,"201051344000458","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1202733.9,1202733.9,4550,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548903612,155293.00
01/30/2019 22:00,2,0.000,ALERT,212.83,299.37,60.033,1548903604,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1197548.5,1197548.5,12440,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903614,155294.00
01/30/2019 22:00,2,0.000,ALERT,213.06,299.67,60.028,1548903604,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,937967.3,937967.3,4597,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903615,155295.00
01/30/2019 22:00,2,0.000,ALERT,213.51,300.27,60.070,1548903604,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.47,0.0,0.0,0.000,1177462.3,1177462.3,12403,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548903617,155296.00
01/30/2019 22:00,2,0.000,ALERT,213.29,300.57,59.990,1548903604,"201051344000868","174011545737251",0.00,-14.00,0,298.77,302.07,0.0,0.0,0.000,1189460.8,1189460.8,36289,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903619,155297.00
01/30/2019 22:00,2,0.000,ALERT,213.74,300.57,60.038,1548903604,"201051344000576","174011545737251",0.00,-16.00,0,297.87,302.07,0.0,0.0,0.000,1203169.9,1203169.9,8709,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903621,155298.00
01/30/2019 22:00,2,0.000,ALERT,213.51,299.97,60.070,1548903604,"201051344001158","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1182624.2,1182624.2,4573,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903623,155299.00
01/30/2019 22:00,2,0.000,ALERT,213.29,299.07,60.028,1548903604,"201051344000917","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1194366.7,1194366.7,12388,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903625,155300.00
01/30/2019 22:00,2,0.000,ALERT,213.29,298.77,60.022,1548903604,"201051344000417","174011545737251",0.00,-14.00,0,296.66,299.97,0.0,0.0,0.000,969183.1,969183.1,12494,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903627,155301.00
01/30/2019 22:00,2,0.000,ALERT,213.29,299.07,60.028,1548903604,"201051344000685","174011545737251",0.00,-14.00,0,296.66,300.27,0.0,0.0,0.000,1198602.6,1198602.6,12465,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903628,155302.00
01/30/2019 22:00,2,0.000,ALERT,212.83,298.47,60.033,1548903604,"201051344000651","174011545737251",0.00,-17.00,0,296.36,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12458,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903630,155303.00
01/30/2019 22:00,2,0.000,ALERT,212.83,300.27,60.028,1548903604,"201051344000594","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1207143.5,1207143.5,36272,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903632,155304.00
01/30/2019 22:00,2,0.000,ALERT,213.29,299.97,60.022,1548903604,"201051344000469","174011545737251",0.00,-16.00,0,296.96,301.47,0.0,0.0,0.000,1191486.3,1191486.3,4562,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903634,155305.00
01/30/2019 22:00,2,0.000,ALERT,213.06,299.37,60.017,1548903604,"201051344000585","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12501,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903636,155306.00
01/30/2019 22:00,2,0.000,ALERT,213.74,299.67,60.001,1548903604,"201051344000853","174011545737251",0.00,-15.00,0,297.87,301.77,0.0,0.0,0.000,1207339.7,1207339.7,4518,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903637,155307.00
01/30/2019 22:00,2,0.000,ALERT,213.29,299.67,59.975,1548903604,"201051344001145","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12432,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903639,155308.00
01/30/2019 22:00,2,0.000,ALERT,212.83,299.07,60.049,1548903604,"201051344000438","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1199984.9,1199984.9,12466,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548903641,155309.00
01/30/2019 22:00,2,0.000,ALERT,212.38,299.37,60.033,1548903604,"201051344001135","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1188139.9,1188139.9,12441,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548903643,155310.00
01/30/2019 22:00,2,0.000,ALERT,213.06,299.97,60.054,1548903604,"201051344000983","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1206867.1,1206867.1,4521,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903645,155311.00
01/30/2019 22:00,2,0.000,ALERT,212.83,298.77,60.012,1548903604,"201051344001203","174011545737251",0.00,-16.00,0,296.66,302.37,0.0,0.0,0.000,1197087.4,1197087.4,12470,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548903647,155312.00
01/30/2019 22:00,2,0.000,ALERT,212.83,299.37,60.043,1548903604,"201051344001230","174011545737251",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,1191544.0,1191544.0,12447,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903649,155313.00
01/30/2019 22:00,2,0.000,ALERT,212.61,299.07,59.990,1548903604,"201051344000646","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1186160.5,1186160.5,12442,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548903651,155314.00
01/30/2019 22:00,2,0.000,ALERT,213.51,299.07,60.028,1548903604,"201051344000867","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36308,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903652,155315.00
01/30/2019 22:00,2,0.000,ALERT,213.96,299.67,60.022,1548903604,"201051344000633","174011545737251",0.00,-15.00,0,296.66,301.17,0.0,0.0,0.000,1187096.6,1187096.6,36367,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903654,155316.00
01/30/2019 22:00,2,0.000,ALERT,212.61,299.37,60.022,1548903604,"201051344000955","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1205220.8,1205220.8,12461,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903656,155317.00
01/30/2019 22:00,2,0.000,ALERT,213.29,299.37,59.996,1548903604,"201051344000648","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36262,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903658,155318.00
01/30/2019 22:00,2,0.000,ALERT,213.74,299.67,60.022,1548903604,"201051344000645","174011545737251",0.00,-14.00,0,297.87,301.77,0.0,0.0,0.000,1199620.8,1199620.8,36237,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548903660,155319.00
01/30/2019 22:00,2,0.000,ALERT,213.29,300.27,60.012,1548903604,"201051344000569","174011545737251",0.00,-15.00,0,298.77,302.68,0.0,0.0,0.000,1217070.1,1217070.1,4460,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548903661,155320.00
01/30/2019 22:00,2,0.000,ALERT,213.74,299.37,60.022,1548903604,"179051228000119","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,3673.0,3673.0,4511,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548903663,155321.00
01/30/2019 22:15,2,0.000,ALERT,213.51,301.17,60.006,1548904504,"201051344000579","174011545737251",0.00,-15.00,0,298.47,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4548,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904506,155322.00
01/30/2019 22:15,2,0.000,ALERT,212.83,298.77,60.006,1548904504,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.47,0.0,0.0,0.000,1201114.4,1201114.4,12472,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904508,155323.00
01/30/2019 22:15,2,0.000,ALERT,213.06,299.67,59.990,1548904504,"201051344001093","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1193472.9,1193472.9,12457,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904509,155324.00
01/30/2019 22:15,2,0.000,ALERT,213.06,300.27,60.006,1548904504,"201051344000458","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1202733.9,1202733.9,4552,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904511,155325.00
01/30/2019 22:15,2,0.000,ALERT,212.83,299.97,59.985,1548904504,"201051344000890","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1197548.5,1197548.5,12442,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904513,155326.00
01/30/2019 22:15,2,0.000,ALERT,213.06,299.97,59.996,1548904504,"201051344000988","174011545737251",0.00,-14.00,0,295.16,301.47,0.0,0.0,0.000,937967.3,937967.3,4599,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904515,155327.00
01/30/2019 22:15,2,0.000,ALERT,213.29,299.97,60.006,1548904504,"201051344000582","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1177462.3,1177462.3,12405,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904517,155328.00
01/30/2019 22:15,2,0.000,ALERT,213.29,300.87,60.006,1548904504,"201051344000868","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1189460.8,1189460.8,36291,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904519,155329.00
01/30/2019 22:15,2,0.000,ALERT,213.74,301.17,60.028,1548904504,"201051344000576","174011545737251",0.00,-14.00,0,298.17,302.07,0.0,0.0,0.000,1203169.9,1203169.9,8711,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904520,155330.00
01/30/2019 22:15,2,0.000,ALERT,213.29,300.27,60.012,1548904504,"201051344001158","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4575,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904522,155331.00
01/30/2019 22:15,2,0.000,ALERT,213.29,299.07,60.012,1548904504,"201051344000917","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1194366.7,1194366.7,12390,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904524,155332.00
01/30/2019 22:15,2,0.000,ALERT,213.29,299.07,60.006,1548904504,"201051344000417","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,969183.1,969183.1,12496,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904526,155333.00
01/30/2019 22:15,2,0.000,ALERT,213.29,299.37,60.012,1548904504,"201051344000685","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1198602.6,1198602.6,12467,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904528,155334.00
01/30/2019 22:15,2,0.000,ALERT,213.06,298.77,60.038,1548904504,"201051344000651","174011545737251",0.00,-17.00,0,296.96,300.87,0.0,0.0,0.000,1192319.4,1192319.4,12460,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904529,155335.00
01/30/2019 22:15,2,0.000,ALERT,212.83,300.87,59.959,1548904504,"201051344000594","174011545737251",0.00,-15.00,0,297.26,302.07,0.0,0.0,0.000,1207143.5,1207143.5,36274,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904531,155336.00
01/30/2019 22:15,2,0.000,ALERT,213.51,300.57,60.028,1548904504,"201051344000469","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1191486.3,1191486.3,4564,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904533,155337.00
01/30/2019 22:15,2,0.000,ALERT,213.06,299.67,59.996,1548904504,"201051344000585","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1206996.1,1206996.1,12503,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904535,155338.00
01/30/2019 22:15,2,0.000,ALERT,213.74,300.27,60.006,1548904504,"201051344000853","174011545737251",0.00,-15.00,0,297.87,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4520,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904537,155339.00
01/30/2019 22:15,2,0.000,ALERT,213.29,299.67,59.990,1548904504,"201051344001145","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12434,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904539,155340.00
01/30/2019 22:15,2,0.000,ALERT,213.06,299.37,60.022,1548904504,"201051344000438","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1199984.9,1199984.9,12468,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904540,155341.00
01/30/2019 22:15,2,0.000,ALERT,212.61,299.67,60.017,1548904504,"201051344001135","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12443,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904542,155342.00
01/30/2019 22:15,2,0.000,ALERT,213.29,300.57,60.028,1548904504,"201051344000983","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1206867.1,1206867.1,4523,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904544,155343.00
01/30/2019 22:15,2,0.000,ALERT,212.83,298.77,60.022,1548904504,"201051344001203","174011545737251",0.00,-16.00,0,296.96,302.37,0.0,0.0,0.000,1197087.4,1197087.4,12472,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904546,155344.00
01/30/2019 22:15,2,0.000,ALERT,213.06,299.67,60.043,1548904504,"201051344001230","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1191544.0,1191544.0,12449,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904548,155345.00
01/30/2019 22:15,2,0.000,ALERT,212.83,299.37,60.012,1548904504,"201051344000646","174011545737251",0.00,-15.00,0,296.66,301.77,0.0,0.0,0.000,1186160.5,1186160.5,12444,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904549,155346.00
01/30/2019 22:15,2,0.000,ALERT,213.51,299.37,60.022,1548904504,"201051344000867","174011545737251",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,1188157.1,1188157.1,36310,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904551,155347.00
01/30/2019 22:15,2,0.000,ALERT,213.96,300.27,60.017,1548904504,"201051344000633","174011545737251",0.00,-15.00,0,296.06,301.47,0.0,0.0,0.000,1187096.6,1187096.6,36369,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904553,155348.00
01/30/2019 22:15,2,0.000,ALERT,212.61,299.37,60.012,1548904504,"201051344000955","174011545737251",0.00,-15.00,0,297.26,301.47,0.0,0.0,0.000,1205220.8,1205220.8,12463,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904555,155349.00
