ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 22:15,2,0.000,ALERT,213.29,299.67,60.012,1548904504,"201051344000648","174011545737251",0.00,-17.00,0,296.96,301.77,0.0,0.0,0.000,1195333.3,1195333.3,36264,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904557,155350.00
01/30/2019 22:15,2,0.000,ALERT,213.74,300.27,60.017,1548904504,"201051344000645","174011545737251",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,1199620.8,1199620.8,36239,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548904558,155351.00
01/30/2019 22:15,2,0.000,ALERT,213.29,300.87,60.017,1548904504,"201051344000569","174011545737251",0.00,-15.00,0,298.77,302.98,0.0,0.0,0.000,1217070.1,1217070.1,4462,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548904560,155352.00
01/30/2019 22:15,2,0.000,ALERT,213.74,299.97,60.006,1548904504,"179051228000119","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,3673.0,3673.0,4513,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548904562,155353.00
01/30/2019 22:30,2,0.000,ALERT,213.74,301.77,60.033,1548905404,"201051344000579","174011545737251",0.00,-14.00,0,299.37,303.58,0.0,0.0,0.000,1216434.5,1216434.5,4550,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905406,155354.00
01/30/2019 22:30,2,0.000,ALERT,212.38,297.87,60.033,1548905404,"201051344001025","174011545737251",0.00,-16.00,0,296.66,301.77,0.0,0.0,0.000,1201114.4,1201114.4,12474,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548905408,155355.00
01/30/2019 22:30,2,0.000,ALERT,212.38,298.47,60.033,1548905404,"201051344001093","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1193472.9,1193472.9,12459,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905410,155356.00
01/30/2019 22:30,2,0.000,ALERT,213.51,301.17,60.028,1548905404,"201051344000458","174011545737251",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,1202733.9,1202733.9,4554,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905411,155357.00
01/30/2019 22:30,2,0.000,ALERT,212.38,298.77,60.022,1548905404,"201051344000890","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1197548.5,1197548.5,12444,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905413,155358.00
01/30/2019 22:30,2,0.000,ALERT,213.29,300.87,60.049,1548905404,"201051344000988","174011545737251",0.00,-14.00,0,295.76,302.37,0.0,0.0,0.000,937967.3,937967.3,4601,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905415,155359.00
01/30/2019 22:30,2,0.000,ALERT,212.83,299.37,60.033,1548905404,"201051344000582","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1177462.3,1177462.3,12407,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905417,155360.00
01/30/2019 22:30,2,0.000,ALERT,213.51,301.77,60.028,1548905404,"201051344000868","174011545737251",0.00,-16.00,0,299.07,303.28,0.0,0.0,0.000,1189460.8,1189460.8,36293,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905419,155361.00
01/30/2019 22:30,2,0.000,ALERT,214.19,302.07,60.022,1548905404,"201051344000576","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1203169.9,1203169.9,8713,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905421,155362.00
01/30/2019 22:30,2,0.000,ALERT,213.96,301.47,60.028,1548905404,"201051344001158","174011545737251",0.00,-16.00,0,297.87,302.37,0.0,0.0,0.000,1182624.2,1182624.2,4577,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548905422,155363.00
01/30/2019 22:30,2,0.000,ALERT,212.61,297.87,60.028,1548905404,"201051344000917","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1194366.7,1194366.7,12392,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905424,155364.00
01/30/2019 22:30,2,0.000,ALERT,212.61,297.87,60.028,1548905404,"201051344000417","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,969183.1,969183.1,12498,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548905426,155365.00
01/30/2019 22:30,2,0.000,ALERT,212.61,298.17,60.017,1548905404,"201051344000685","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1198602.6,1198602.6,12469,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905428,155366.00
01/30/2019 22:30,2,0.000,ALERT,212.38,297.57,60.028,1548905404,"201051344000651","174011545737251",0.00,-17.00,0,296.36,300.27,0.0,0.0,0.000,1192319.4,1192319.4,12462,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548905430,155367.00
01/30/2019 22:30,2,0.000,ALERT,213.29,301.47,60.028,1548905404,"201051344000594","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1207143.5,1207143.5,36276,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905432,155368.00
01/30/2019 22:30,2,0.000,ALERT,213.74,301.17,60.022,1548905404,"201051344000469","174011545737251",0.00,-16.00,0,297.57,302.37,0.0,0.0,0.000,1191486.3,1191486.3,4566,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905433,155369.00
01/30/2019 22:30,2,0.000,ALERT,212.61,298.17,59.990,1548905404,"201051344000585","174011545737251",0.00,-14.00,0,296.66,301.17,0.0,0.0,0.000,1206996.1,1206996.1,12505,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905435,155370.00
01/30/2019 22:30,2,0.000,ALERT,214.19,300.87,60.038,1548905404,"201051344000853","174011545737251",0.00,-15.00,0,298.47,302.68,0.0,0.0,0.000,1207339.7,1207339.7,4522,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548905437,155371.00
01/30/2019 22:30,2,0.000,ALERT,212.83,298.47,60.022,1548905404,"201051344001145","174011545737251",0.00,-15.00,0,297.57,301.77,0.0,0.0,0.000,1206050.8,1206050.8,12436,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905439,155372.00
01/30/2019 22:30,2,0.000,ALERT,212.38,298.17,60.028,1548905404,"201051344000438","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1199984.9,1199984.9,12470,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905441,155373.00
01/30/2019 22:30,2,0.000,ALERT,212.16,298.17,60.022,1548905404,"201051344001135","174011545737251",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,1188139.9,1188139.9,12445,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905442,155374.00
01/30/2019 22:30,2,0.000,ALERT,213.51,301.17,60.059,1548905404,"201051344000983","174011545737251",0.00,-14.00,0,298.77,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4525,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905444,155375.00
01/30/2019 22:30,2,0.000,ALERT,212.38,297.57,60.012,1548905404,"201051344001203","174011545737251",0.00,-16.00,0,296.66,302.37,0.0,0.0,0.000,1197087.4,1197087.4,12474,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905446,155376.00
01/30/2019 22:30,2,0.000,ALERT,212.38,298.17,60.028,1548905404,"201051344001230","174011545737251",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,1191544.0,1191544.0,12451,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548905448,155377.00
01/30/2019 22:30,2,0.000,ALERT,212.16,298.17,60.022,1548905404,"201051344000646","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12446,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905450,155378.00
01/30/2019 22:30,2,0.000,ALERT,213.96,300.27,60.028,1548905404,"201051344000867","174011545737251",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,1188157.1,1188157.1,36312,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905452,155379.00
01/30/2019 22:30,2,0.000,ALERT,214.41,301.17,60.001,1548905404,"201051344000633","174011545737251",0.00,-15.00,0,296.66,302.37,0.0,0.0,0.000,1187096.6,1187096.6,36371,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905453,155380.00
01/30/2019 22:30,2,0.000,ALERT,211.93,297.87,60.012,1548905404,"201051344000955","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1205220.8,1205220.8,12465,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905455,155381.00
01/30/2019 22:30,2,0.000,ALERT,213.51,300.27,60.022,1548905404,"201051344000648","174011545737251",0.00,-17.00,0,297.57,302.37,0.0,0.0,0.000,1195333.3,1195333.3,36266,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905457,155382.00
01/30/2019 22:30,2,0.000,ALERT,213.96,301.17,60.017,1548905404,"201051344000645","174011545737251",0.00,-14.00,0,298.47,302.68,0.0,0.0,0.000,1199620.8,1199620.8,36241,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905459,155383.00
01/30/2019 22:30,2,0.000,ALERT,213.74,301.47,60.028,1548905404,"201051344000569","174011545737251",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,1217070.1,1217070.1,4464,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548905461,155384.00
01/30/2019 22:30,2,0.000,ALERT,213.96,300.27,60.006,1548905404,"179051228000119","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,3673.0,3673.0,4515,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548905463,155385.00
01/30/2019 22:45,2,0.000,ALERT,213.74,301.77,60.012,1548906304,"201051344000579","174011545737251",0.00,-14.00,0,299.97,303.88,0.0,0.0,0.000,1216434.5,1216434.5,4552,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906306,155386.00
01/30/2019 22:45,2,0.000,ALERT,212.38,297.87,60.022,1548906304,"201051344001025","174011545737251",0.00,-16.00,0,295.76,300.57,0.0,0.0,0.000,1201114.4,1201114.4,12476,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906308,155387.00
01/30/2019 22:45,2,0.000,ALERT,212.61,298.47,59.996,1548906304,"201051344001093","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1193472.9,1193472.9,12461,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906310,155388.00
01/30/2019 22:45,2,0.000,ALERT,213.51,301.17,60.033,1548906304,"201051344000458","174011545737251",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,1202733.9,1202733.9,4556,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906311,155389.00
01/30/2019 22:45,2,0.000,ALERT,212.38,299.07,60.054,1548906304,"201051344000890","174011545737251",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,1197548.5,1197548.5,12446,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906313,155390.00
01/30/2019 22:45,2,0.000,ALERT,213.51,300.87,60.022,1548906304,"201051344000988","174011545737251",0.00,-14.00,0,296.66,302.37,0.0,0.0,0.000,937967.3,937967.3,4603,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906315,155391.00
01/30/2019 22:45,2,0.000,ALERT,213.06,299.67,60.022,1548906304,"201051344000582","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1177462.3,1177462.3,12409,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906317,155392.00
01/30/2019 22:45,2,0.000,ALERT,213.51,301.47,60.059,1548906304,"201051344000868","174011545737251",0.00,-15.00,0,299.67,303.58,0.0,0.0,0.000,1189460.8,1189460.8,36295,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906319,155393.00
01/30/2019 22:45,2,0.000,ALERT,214.19,301.77,60.033,1548906304,"201051344000576","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1203169.9,1203169.9,8715,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906321,155394.00
01/30/2019 22:45,2,0.000,ALERT,213.74,301.17,60.054,1548906304,"201051344001158","174011545737251",0.00,-16.00,0,299.07,302.98,0.0,0.0,0.000,1182624.2,1182624.2,4579,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906322,155395.00
01/30/2019 22:45,2,0.000,ALERT,212.83,298.47,60.028,1548906304,"201051344000917","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1194366.7,1194366.7,12394,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906324,155396.00
01/30/2019 22:45,2,0.000,ALERT,212.83,298.17,60.081,1548906304,"201051344000417","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,969183.1,969183.1,12500,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906326,155397.00
01/30/2019 22:45,2,0.000,ALERT,212.83,298.47,60.022,1548906304,"201051344000685","174011545737251",0.00,-15.00,0,295.76,299.97,0.0,0.0,0.000,1198602.6,1198602.6,12471,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906328,155398.00
01/30/2019 22:45,2,0.000,ALERT,212.61,297.87,60.054,1548906304,"201051344000651","174011545737251",0.00,-17.00,0,295.46,299.67,0.0,0.0,0.000,1192319.4,1192319.4,12464,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906330,155399.00
01/30/2019 22:45,2,0.000,ALERT,213.29,301.47,60.028,1548906304,"201051344000594","174011545737251",0.00,-15.00,0,298.47,303.28,0.0,0.0,0.000,1207143.5,1207143.5,36278,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906331,155400.00
01/30/2019 22:45,2,0.000,ALERT,213.74,301.17,60.028,1548906304,"201051344000469","174011545737251",0.00,-16.00,0,298.17,302.68,0.0,0.0,0.000,1191486.3,1191486.3,4568,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906333,155401.00
01/30/2019 22:45,2,0.000,ALERT,212.83,298.77,60.028,1548906304,"201051344000585","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1206996.1,1206996.1,12507,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906335,155402.00
01/30/2019 22:45,2,0.000,ALERT,214.19,300.87,60.033,1548906304,"201051344000853","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1207339.7,1207339.7,4524,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906337,155403.00
01/30/2019 22:45,2,0.000,ALERT,213.06,299.07,60.028,1548906304,"201051344001145","174011545737251",0.00,-15.00,0,296.36,300.57,0.0,0.0,0.000,1206050.8,1206050.8,12438,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906339,155404.00
01/30/2019 22:45,2,0.000,ALERT,212.83,298.77,60.028,1548906304,"201051344000438","174011545737251",0.00,-16.00,0,296.36,300.57,0.0,0.0,0.000,1199984.9,1199984.9,12472,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906341,155405.00
01/30/2019 22:45,2,0.000,ALERT,212.38,298.77,60.028,1548906304,"201051344001135","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1188139.9,1188139.9,12447,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906343,155406.00
01/30/2019 22:45,2,0.000,ALERT,213.51,301.17,60.017,1548906304,"201051344000983","174011545737251",0.00,-14.00,0,299.37,302.98,0.0,0.0,0.000,1206867.1,1206867.1,4527,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906344,155407.00
01/30/2019 22:45,2,0.000,ALERT,212.61,298.17,60.028,1548906304,"201051344001203","174011545737251",0.00,-16.00,0,295.76,301.47,0.0,0.0,0.000,1197087.4,1197087.4,12476,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906346,155408.00
01/30/2019 22:45,2,0.000,ALERT,212.61,299.07,60.054,1548906304,"201051344001230","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1191544.0,1191544.0,12453,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906348,155409.00
01/30/2019 22:45,2,0.000,ALERT,212.61,298.77,60.059,1548906304,"201051344000646","174011545737251",0.00,-16.00,0,295.46,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12448,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906350,155410.00
01/30/2019 22:45,2,0.000,ALERT,213.96,300.27,60.022,1548906304,"201051344000867","174011545737251",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,1188157.1,1188157.1,36314,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906352,155411.00
01/30/2019 22:45,2,0.000,ALERT,214.41,301.17,60.028,1548906304,"201051344000633","174011545737251",0.00,-15.00,0,297.26,302.68,0.0,0.0,0.000,1187096.6,1187096.6,36373,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906353,155412.00
01/30/2019 22:45,2,0.000,ALERT,212.38,298.47,60.043,1548906304,"201051344000955","174011545737251",0.00,-15.00,0,296.06,299.67,0.0,0.0,0.000,1205220.8,1205220.8,12467,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906355,155413.00
01/30/2019 22:45,2,0.000,ALERT,213.74,300.27,60.028,1548906304,"201051344000648","174011545737251",0.00,-17.00,0,298.17,302.68,0.0,0.0,0.000,1195333.3,1195333.3,36268,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906357,155414.00
01/30/2019 22:45,2,0.000,ALERT,213.96,301.17,60.070,1548906304,"201051344000645","174011545737251",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,1199620.8,1199620.8,36243,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548906359,155415.00
01/30/2019 22:45,2,0.000,ALERT,213.74,301.47,60.028,1548906304,"201051344000569","174011545737251",0.00,-15.00,0,299.67,303.88,0.0,0.0,0.000,1217070.1,1217070.1,4466,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548906361,155416.00
01/30/2019 22:45,2,0.000,ALERT,214.19,300.57,60.028,1548906304,"179051228000119","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,3673.0,3673.0,4517,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548906362,155417.00
01/30/2019 23:00,2,0.000,ALERT,213.06,300.87,60.006,1548907204,"201051344000579","174011545737251",0.00,-15.00,0,299.07,303.88,0.0,0.0,0.000,1216434.5,1216434.5,4554,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548907206,155418.00
01/30/2019 23:00,2,0.000,ALERT,212.83,298.17,60.043,1548907204,"201051344001025","174011545737251",0.00,-16.00,0,296.06,300.87,0.0,0.0,0.000,1201114.4,1201114.4,12478,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907208,155419.00
01/30/2019 23:00,2,0.000,ALERT,212.83,298.77,59.964,1548907204,"201051344001093","174011545737251",0.00,-13.00,0,296.66,299.97,0.0,0.0,0.000,1193472.9,1193472.9,12463,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907210,155420.00
01/30/2019 23:00,2,0.000,ALERT,213.06,300.57,60.012,1548907204,"201051344000458","174011545737251",0.00,-12.00,0,298.47,303.88,0.0,0.0,0.000,1202733.9,1202733.9,4558,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548907212,155421.00
01/30/2019 23:00,2,0.000,ALERT,212.61,299.07,60.006,1548907204,"201051344000890","174011545737251",0.00,-14.00,0,296.96,301.47,0.0,0.0,0.000,1197548.5,1197548.5,12448,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907214,155422.00
01/30/2019 23:00,2,0.000,ALERT,212.83,300.27,60.017,1548907204,"201051344000988","174011545737251",0.00,-14.00,0,295.76,302.68,0.0,0.0,0.000,937967.3,937967.3,4605,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907216,155423.00
01/30/2019 23:00,2,0.000,ALERT,213.06,299.67,59.980,1548907204,"201051344000582","174011545737251",0.00,-17.00,0,297.87,301.17,0.0,0.0,0.000,1177462.3,1177462.3,12411,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907217,155424.00
01/30/2019 23:00,2,0.000,ALERT,213.06,300.87,60.017,1548907204,"201051344000868","174011545737251",0.00,-15.00,0,298.77,303.58,0.0,0.0,0.000,1189460.8,1189460.8,36297,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548907219,155425.00
01/30/2019 23:00,2,0.000,ALERT,213.51,300.87,60.012,1548907204,"201051344000576","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1203169.9,1203169.9,8717,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907221,155426.00
01/30/2019 23:00,2,0.000,ALERT,213.06,300.27,60.022,1548907204,"201051344001158","174011545737251",0.00,-17.00,0,298.17,302.98,0.0,0.0,0.000,1182624.2,1182624.2,4581,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548907223,155427.00
01/30/2019 23:00,2,0.000,ALERT,212.83,298.47,60.012,1548907204,"201051344000917","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1194366.7,1194366.7,12396,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907225,155428.00
01/30/2019 23:00,2,0.000,ALERT,212.83,298.47,60.022,1548907204,"201051344000417","174011545737251",0.00,-15.00,0,296.36,299.67,0.0,0.0,0.000,969183.1,969183.1,12502,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907226,155429.00
01/30/2019 23:00,2,0.000,ALERT,213.06,298.77,60.012,1548907204,"201051344000685","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1198602.6,1198602.6,12473,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907228,155430.00
01/30/2019 23:00,2,0.000,ALERT,212.61,297.87,60.006,1548907204,"201051344000651","174011545737251",0.00,-17.00,0,295.76,299.67,0.0,0.0,0.000,1192319.4,1192319.4,12466,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907230,155431.00
01/30/2019 23:00,2,0.000,ALERT,212.61,300.57,60.017,1548907204,"201051344000594","174011545737251",0.00,-16.00,0,298.17,303.28,0.0,0.0,0.000,1207143.5,1207143.5,36280,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907232,155432.00
01/30/2019 23:00,2,0.000,ALERT,213.06,300.27,60.012,1548907204,"201051344000469","174011545737251",0.00,-16.00,0,297.57,302.98,0.0,0.0,0.000,1191486.3,1191486.3,4570,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907234,155433.00
01/30/2019 23:00,2,0.000,ALERT,212.83,299.07,60.001,1548907204,"201051344000585","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1206996.1,1206996.1,12509,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907235,155434.00
01/30/2019 23:00,2,0.000,ALERT,213.51,299.97,60.006,1548907204,"201051344000853","174011545737251",0.00,-15.00,0,298.47,303.28,0.0,0.0,0.000,1207339.7,1207339.7,4526,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548907237,155435.00
01/30/2019 23:00,2,0.000,ALERT,213.06,299.07,60.038,1548907204,"201051344001145","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1206050.8,1206050.8,12440,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548907239,155436.00
01/30/2019 23:00,2,0.000,ALERT,212.83,298.77,60.006,1548907204,"201051344000438","174011545737251",0.00,-16.00,0,296.96,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12474,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907241,155437.00
01/30/2019 23:00,2,0.000,ALERT,212.38,299.07,60.049,1548907204,"201051344001135","174011545737251",0.00,-15.00,0,297.26,300.87,0.0,0.0,0.000,1188139.9,1188139.9,12449,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907243,155438.00
01/30/2019 23:00,2,0.000,ALERT,212.83,300.27,59.990,1548907204,"201051344000983","174011545737251",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,1206867.1,1206867.1,4529,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548907245,155439.00
01/30/2019 23:00,2,0.000,ALERT,212.83,298.47,60.001,1548907204,"201051344001203","174011545737251",0.00,-16.00,0,296.66,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12478,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907247,155440.00
01/30/2019 23:00,2,0.000,ALERT,212.83,299.37,59.996,1548907204,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1191544.0,1191544.0,12455,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907248,155441.00
01/30/2019 23:00,2,0.000,ALERT,212.38,298.77,59.990,1548907204,"201051344000646","174011545737251",0.00,-16.00,0,296.06,299.97,0.0,0.0,0.000,1186160.5,1186160.5,12450,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548907250,155442.00
01/30/2019 23:00,2,0.000,ALERT,213.06,299.07,60.001,1548907204,"201051344000867","174011545737251",0.00,-13.00,0,297.57,303.28,0.0,0.0,0.000,1188157.1,1188157.1,36316,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907252,155443.00
01/30/2019 23:00,2,0.000,ALERT,213.51,299.97,59.996,1548907204,"201051344000633","174011545737251",0.00,-15.00,0,296.96,302.68,0.0,0.0,0.000,1187096.6,1187096.6,36375,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907254,155444.00
01/30/2019 23:00,2,0.000,ALERT,212.38,298.77,59.985,1548907204,"201051344000955","174011545737251",0.00,-16.00,0,296.36,299.97,0.0,0.0,0.000,1205220.8,1205220.8,12469,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907256,155445.00
01/30/2019 23:00,2,0.000,ALERT,213.06,299.37,59.990,1548907204,"201051344000648","174011545737251",0.00,-17.00,0,297.87,302.98,0.0,0.0,0.000,1195333.3,1195333.3,36270,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907257,155446.00
01/30/2019 23:00,2,0.000,ALERT,213.29,299.97,59.996,1548907204,"201051344000645","174011545737251",0.00,-14.00,0,298.47,302.98,0.0,0.0,0.000,1199620.8,1199620.8,36245,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548907259,155447.00
01/30/2019 23:00,2,0.000,ALERT,212.83,300.27,59.948,1548907204,"201051344000569","174011545737251",0.00,-15.00,0,299.07,303.88,0.0,0.0,0.000,1217070.1,1217070.1,4468,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548907261,155448.00
01/30/2019 23:00,2,0.000,ALERT,213.29,299.37,60.012,1548907204,"179051228000119","174011545737251",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,3673.0,3673.0,4519,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548907263,155449.00
01/30/2019 23:15,2,0.000,ALERT,213.29,300.87,60.033,1548908104,"201051344000579","174011545737251",0.00,-15.00,0,299.07,302.98,0.0,0.0,0.000,1216434.5,1216434.5,4556,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908106,155450.00
01/30/2019 23:15,2,0.000,ALERT,212.61,298.17,60.028,1548908104,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12480,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908108,155451.00
01/30/2019 23:15,2,0.000,ALERT,212.61,299.07,60.033,1548908104,"201051344001093","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1193472.9,1193472.9,12465,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908110,155452.00
01/30/2019 23:15,2,0.000,ALERT,213.06,300.27,60.033,1548908104,"201051344000458","174011545737251",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4560,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908111,155453.00
01/30/2019 23:15,2,0.000,ALERT,212.61,299.37,60.033,1548908104,"201051344000890","174011545737251",0.00,-14.00,0,297.26,301.47,0.0,0.0,0.000,1197548.5,1197548.5,12450,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908113,155454.00
01/30/2019 23:15,2,0.000,ALERT,212.83,299.67,60.038,1548908104,"201051344000988","174011545737251",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,937967.3,937967.3,4607,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908115,155455.00
01/30/2019 23:15,2,0.000,ALERT,213.29,299.97,60.033,1548908104,"201051344000582","174011545737251",0.00,-17.00,0,297.26,301.17,0.0,0.0,0.000,1177462.3,1177462.3,12413,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908117,155456.00
01/30/2019 23:15,2,0.000,ALERT,213.06,300.57,60.033,1548908104,"201051344000868","174011545737251",0.00,-14.00,0,298.77,302.37,0.0,0.0,0.000,1189460.8,1189460.8,36299,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908119,155457.00
01/30/2019 23:15,2,0.000,ALERT,213.51,300.57,60.070,1548908104,"201051344000576","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1203169.9,1203169.9,8719,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908120,155458.00
01/30/2019 23:15,2,0.000,ALERT,213.29,299.97,60.033,1548908104,"201051344001158","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1182624.2,1182624.2,4583,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908122,155459.00
01/30/2019 23:15,2,0.000,ALERT,213.06,298.77,60.038,1548908104,"201051344000917","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1194366.7,1194366.7,12398,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908124,155460.00
01/30/2019 23:15,2,0.000,ALERT,213.06,298.47,60.038,1548908104,"201051344000417","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,969183.1,969183.1,12504,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908126,155461.00
01/30/2019 23:15,2,0.000,ALERT,213.06,298.77,60.033,1548908104,"201051344000685","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1198602.6,1198602.6,12475,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908128,155462.00
01/30/2019 23:15,2,0.000,ALERT,212.61,298.17,60.022,1548908104,"201051344000651","174011545737251",0.00,-17.00,0,296.06,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12468,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908129,155463.00
01/30/2019 23:15,2,0.000,ALERT,212.61,300.27,60.001,1548908104,"201051344000594","174011545737251",0.00,-16.00,0,297.87,301.77,0.0,0.0,0.000,1207143.5,1207143.5,36282,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908131,155464.00
01/30/2019 23:15,2,0.000,ALERT,213.29,299.97,60.028,1548908104,"201051344000469","174011545737251",0.00,-16.00,0,297.26,301.77,0.0,0.0,0.000,1191486.3,1191486.3,4572,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908133,155465.00
01/30/2019 23:15,2,0.000,ALERT,212.83,299.07,60.033,1548908104,"201051344000585","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1206996.1,1206996.1,12511,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908135,155466.00
01/30/2019 23:15,2,0.000,ALERT,213.74,299.97,60.038,1548908104,"201051344000853","174011545737251",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,1207339.7,1207339.7,4528,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908137,155467.00
01/30/2019 23:15,2,0.000,ALERT,213.06,299.37,60.033,1548908104,"201051344001145","174011545737251",0.00,-15.00,0,296.36,300.87,0.0,0.0,0.000,1206050.8,1206050.8,12442,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908139,155468.00
01/30/2019 23:15,2,0.000,ALERT,212.83,299.07,60.033,1548908104,"201051344000438","174011545737251",0.00,-16.00,0,296.66,300.57,0.0,0.0,0.000,1199984.9,1199984.9,12476,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908141,155469.00
01/30/2019 23:15,2,0.000,ALERT,212.38,299.07,60.022,1548908104,"201051344001135","174011545737251",0.00,-15.00,0,296.96,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12451,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908143,155470.00
01/30/2019 23:15,2,0.000,ALERT,213.06,300.27,60.022,1548908104,"201051344000983","174011545737251",0.00,-14.00,0,298.47,301.77,0.0,0.0,0.000,1206867.1,1206867.1,4531,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908144,155471.00
01/30/2019 23:15,2,0.000,ALERT,212.83,298.47,60.038,1548908104,"201051344001203","174011545737251",0.00,-16.00,0,296.66,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12480,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908146,155472.00
01/30/2019 23:15,2,0.000,ALERT,212.83,299.37,59.990,1548908104,"201051344001230","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1191544.0,1191544.0,12457,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908148,155473.00
01/30/2019 23:15,2,0.000,ALERT,212.61,299.07,60.033,1548908104,"201051344000646","174011545737251",0.00,-16.00,0,296.06,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12452,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908150,155474.00
01/30/2019 23:15,2,0.000,ALERT,213.29,299.37,60.038,1548908104,"201051344000867","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36318,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908152,155475.00
01/30/2019 23:15,2,0.000,ALERT,213.74,299.97,60.038,1548908104,"201051344000633","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1187096.6,1187096.6,36377,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908153,155476.00
01/30/2019 23:15,2,0.000,ALERT,212.38,299.07,60.038,1548908104,"201051344000955","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1205220.8,1205220.8,12471,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908155,155477.00
01/30/2019 23:15,2,0.000,ALERT,213.06,299.07,60.033,1548908104,"201051344000648","174011545737251",0.00,-17.00,0,297.26,301.47,0.0,0.0,0.000,1195333.3,1195333.3,36272,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908157,155478.00
01/30/2019 23:15,2,0.000,ALERT,213.51,299.97,60.054,1548908104,"201051344000645","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1199620.8,1199620.8,36247,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548908159,155479.00
01/30/2019 23:15,2,0.000,ALERT,213.06,300.57,60.043,1548908104,"201051344000569","174011545737251",0.00,-15.00,0,298.47,302.37,0.0,0.0,0.000,1217070.1,1217070.1,4470,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548908161,155480.00
01/30/2019 23:15,2,0.000,ALERT,213.51,299.37,60.038,1548908104,"179051228000119","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,3673.0,3673.0,4521,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548908163,155481.00
01/30/2019 23:30,2,0.000,ALERT,213.29,300.87,60.075,1548909004,"201051344000579","174011545737251",0.00,-15.00,0,299.07,302.68,0.0,0.0,0.000,1216434.5,1216434.5,4558,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909006,155482.00
01/30/2019 23:30,2,0.000,ALERT,212.83,298.47,60.049,1548909004,"201051344001025","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1201114.4,1201114.4,12482,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909008,155483.00
01/30/2019 23:30,2,0.000,ALERT,212.83,299.07,60.070,1548909004,"201051344001093","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1193472.9,1193472.9,12467,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909010,155484.00
01/30/2019 23:30,2,0.000,ALERT,212.83,300.27,60.012,1548909004,"201051344000458","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1202733.9,1202733.9,4562,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909012,155485.00
01/30/2019 23:30,2,0.000,ALERT,212.61,299.37,60.043,1548909004,"201051344000890","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1197548.5,1197548.5,12452,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909014,155486.00
01/30/2019 23:30,2,0.000,ALERT,212.83,299.97,60.043,1548909004,"201051344000988","174011545737251",0.00,-15.00,0,295.46,301.17,0.0,0.0,0.000,937967.3,937967.3,4609,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909016,155487.00
01/30/2019 23:30,2,0.000,ALERT,213.29,299.97,60.038,1548909004,"201051344000582","174011545737251",0.00,-17.00,0,297.87,301.47,0.0,0.0,0.000,1177462.3,1177462.3,12415,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909017,155488.00
01/30/2019 23:30,2,0.000,ALERT,212.83,300.57,60.043,1548909004,"201051344000868","174011545737251",0.00,-13.00,0,298.77,302.07,0.0,0.0,0.000,1189460.8,1189460.8,36301,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909019,155489.00
01/30/2019 23:30,2,0.000,ALERT,213.51,300.57,60.043,1548909004,"201051344000576","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1203169.9,1203169.9,8721,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909021,155490.00
01/30/2019 23:30,2,0.000,ALERT,213.29,300.27,60.070,1548909004,"201051344001158","174011545737251",0.00,-17.00,0,297.57,301.47,0.0,0.0,0.000,1182624.2,1182624.2,4585,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909023,155491.00
01/30/2019 23:30,2,0.000,ALERT,213.06,298.47,60.043,1548909004,"201051344000917","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1194366.7,1194366.7,12400,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909025,155492.00
01/30/2019 23:30,2,0.000,ALERT,213.06,298.47,60.049,1548909004,"201051344000417","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,969183.1,969183.1,12506,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909026,155493.00
