ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/30/2019 23:30,2,0.000,ALERT,213.06,298.47,60.038,1548909004,"201051344000685","174011545737251",0.00,-15.00,0,296.96,300.57,0.0,0.0,0.000,1198602.6,1198602.6,12477,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909028,155494.00
01/30/2019 23:30,2,0.000,ALERT,212.83,297.87,60.033,1548909004,"201051344000651","174011545737251",0.00,-18.00,0,296.36,299.97,0.0,0.0,0.000,1192319.4,1192319.4,12470,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909030,155495.00
01/30/2019 23:30,2,0.000,ALERT,212.61,300.27,60.033,1548909004,"201051344000594","174011545737251",0.00,-16.00,0,297.57,301.47,0.0,0.0,0.000,1207143.5,1207143.5,36284,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909032,155496.00
01/30/2019 23:30,2,0.000,ALERT,213.06,299.97,60.081,1548909004,"201051344000469","174011545737251",0.00,-16.00,0,297.26,301.47,0.0,0.0,0.000,1191486.3,1191486.3,4574,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909034,155497.00
01/30/2019 23:30,2,0.000,ALERT,213.06,299.07,60.006,1548909004,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1206996.1,1206996.1,12513,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909036,155498.00
01/30/2019 23:30,2,0.000,ALERT,213.74,299.67,60.043,1548909004,"201051344000853","174011545737251",0.00,-16.00,0,298.17,301.77,0.0,0.0,0.000,1207339.7,1207339.7,4530,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909038,155499.00
01/30/2019 23:30,2,0.000,ALERT,213.06,299.07,60.043,1548909004,"201051344001145","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1206050.8,1206050.8,12444,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909040,155500.00
01/30/2019 23:30,2,0.000,ALERT,212.83,298.77,60.033,1548909004,"201051344000438","174011545737251",0.00,-16.00,0,297.26,300.87,0.0,0.0,0.000,1199984.9,1199984.9,12478,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909041,155501.00
01/30/2019 23:30,2,0.000,ALERT,212.38,298.77,60.065,1548909004,"201051344001135","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1188139.9,1188139.9,12453,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909043,155502.00
01/30/2019 23:30,2,0.000,ALERT,212.83,299.67,60.043,1548909004,"201051344000983","174011545737251",0.00,-15.00,0,298.47,302.07,0.0,0.0,0.000,1206867.1,1206867.1,4533,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909045,155503.00
01/30/2019 23:30,2,0.000,ALERT,212.83,298.47,60.065,1548909004,"201051344001203","174011545737251",0.00,-16.00,0,296.66,302.07,0.0,0.0,0.000,1197087.4,1197087.4,12482,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909047,155504.00
01/30/2019 23:30,2,0.000,ALERT,212.83,299.37,60.043,1548909004,"201051344001230","174011545737251",0.00,-15.00,0,297.26,300.57,0.0,0.0,0.000,1191544.0,1191544.0,12459,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909049,155505.00
01/30/2019 23:30,2,0.000,ALERT,212.61,298.77,60.022,1548909004,"201051344000646","174011545737251",0.00,-16.00,0,296.66,300.27,0.0,0.0,0.000,1186160.5,1186160.5,12454,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909051,155506.00
01/30/2019 23:30,2,0.000,ALERT,213.29,299.07,60.017,1548909004,"201051344000867","174011545737251",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,1188157.1,1188157.1,36320,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909052,155507.00
01/30/2019 23:30,2,0.000,ALERT,213.96,299.97,60.070,1548909004,"201051344000633","174011545737251",0.00,-16.00,0,296.36,301.17,0.0,0.0,0.000,1187096.6,1187096.6,36379,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909054,155508.00
01/30/2019 23:30,2,0.000,ALERT,212.38,299.07,60.043,1548909004,"201051344000955","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1205220.8,1205220.8,12473,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909056,155509.00
01/30/2019 23:30,2,0.000,ALERT,213.06,299.37,59.996,1548909004,"201051344000648","174011545737251",0.00,-17.00,0,296.96,301.47,0.0,0.0,0.000,1195333.3,1195333.3,36274,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909058,155510.00
01/30/2019 23:30,2,0.000,ALERT,213.51,299.97,60.038,1548909004,"201051344000645","174011545737251",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,1199620.8,1199620.8,36249,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909060,155511.00
01/30/2019 23:30,2,0.000,ALERT,213.06,300.57,60.043,1548909004,"201051344000569","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1217070.1,1217070.1,4472,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909061,155512.00
01/30/2019 23:30,2,0.000,ALERT,213.29,299.07,60.054,1548909004,"179051228000119","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,3673.0,3673.0,4524,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548909064,155513.00
01/30/2019 23:45,2,0.000,ALERT,213.51,301.47,60.022,1548909904,"201051344000579","174011545737251",0.00,-15.00,0,298.77,303.28,0.0,0.0,0.000,1216434.5,1216434.5,4560,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909906,155514.00
01/30/2019 23:45,2,0.000,ALERT,213.29,299.07,60.043,1548909904,"201051344001025","174011545737251",0.00,-17.00,0,296.66,301.47,0.0,0.0,0.000,1201114.4,1201114.4,12484,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909908,155515.00
01/30/2019 23:45,2,0.000,ALERT,213.29,299.67,60.017,1548909904,"201051344001093","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1193472.9,1193472.9,12469,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909910,155516.00
01/30/2019 23:45,2,0.000,ALERT,213.29,300.87,60.033,1548909904,"201051344000458","174011545737251",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,1202733.9,1202733.9,4564,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909912,155517.00
01/30/2019 23:45,2,0.000,ALERT,213.29,300.27,60.017,1548909904,"201051344000890","174011545737251",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,1197548.5,1197548.5,12454,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909914,155518.00
01/30/2019 23:45,2,0.000,ALERT,213.29,300.57,60.012,1548909904,"201051344000988","174011545737251",0.00,-15.00,0,295.46,301.77,0.0,0.0,0.000,937967.3,937967.3,4611,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909915,155519.00
01/30/2019 23:45,2,0.000,ALERT,213.51,300.27,60.017,1548909904,"201051344000582","174011545737251",0.00,-17.00,0,297.57,301.77,0.0,0.0,0.000,1177462.3,1177462.3,12417,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909917,155520.00
01/30/2019 23:45,2,0.000,ALERT,213.29,301.17,60.017,1548909904,"201051344000868","174011545737251",0.00,-16.00,0,298.77,302.98,0.0,0.0,0.000,1189460.8,1189460.8,36303,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909919,155521.00
01/30/2019 23:45,2,0.000,ALERT,213.74,301.47,60.012,1548909904,"201051344000576","174011545737251",0.00,-15.00,0,298.17,302.37,0.0,0.0,0.000,1203169.9,1203169.9,8723,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909921,155522.00
01/30/2019 23:45,2,0.000,ALERT,213.51,300.87,60.022,1548909904,"201051344001158","174011545737251",0.00,-17.00,0,297.57,302.07,0.0,0.0,0.000,1182624.2,1182624.2,4587,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909923,155523.00
01/30/2019 23:45,2,0.000,ALERT,213.51,299.37,60.017,1548909904,"201051344000917","174011545737251",0.00,-13.00,0,295.46,300.27,0.0,0.0,0.000,1194366.7,1194366.7,12402,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909924,155524.00
01/30/2019 23:45,2,0.000,ALERT,213.74,299.37,60.054,1548909904,"201051344000417","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,969183.1,969183.1,12508,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909926,155525.00
01/30/2019 23:45,2,0.000,ALERT,213.51,299.37,59.980,1548909904,"201051344000685","174011545737251",0.00,-15.00,0,296.66,300.57,0.0,0.0,0.000,1198602.6,1198602.6,12479,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909928,155526.00
01/30/2019 23:45,2,0.000,ALERT,213.29,299.07,60.012,1548909904,"201051344000651","174011545737251",0.00,-18.00,0,296.06,300.27,0.0,0.0,0.000,1192319.4,1192319.4,12472,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909930,155527.00
01/30/2019 23:45,2,0.000,ALERT,213.06,301.17,59.964,1548909904,"201051344000594","174011545737251",0.00,-16.00,0,297.26,302.37,0.0,0.0,0.000,1207143.5,1207143.5,36286,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909932,155528.00
01/30/2019 23:45,2,0.000,ALERT,213.51,300.87,60.012,1548909904,"201051344000469","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,1191486.3,1191486.3,4576,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909934,155529.00
01/30/2019 23:45,2,0.000,ALERT,213.51,299.97,60.017,1548909904,"201051344000585","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1206996.1,1206996.1,12515,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909935,155530.00
01/30/2019 23:45,2,0.000,ALERT,213.74,300.57,59.996,1548909904,"201051344000853","174011545737251",0.00,-15.00,0,297.87,302.37,0.0,0.0,0.000,1207339.7,1207339.7,4532,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909937,155531.00
01/30/2019 23:45,2,0.000,ALERT,213.74,299.97,59.980,1548909904,"201051344001145","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1206050.8,1206050.8,12446,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909939,155532.00
01/30/2019 23:45,2,0.000,ALERT,213.51,299.97,60.001,1548909904,"201051344000438","174011545737251",0.00,-16.00,0,297.26,301.17,0.0,0.0,0.000,1199984.9,1199984.9,12480,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909941,155533.00
01/30/2019 23:45,2,0.000,ALERT,213.06,300.27,59.996,1548909904,"201051344001135","174011545737251",0.00,-15.00,0,296.96,301.47,0.0,0.0,0.000,1188139.9,1188139.9,12455,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909943,155534.00
01/30/2019 23:45,2,0.000,ALERT,213.29,300.57,60.006,1548909904,"201051344000983","174011545737251",0.00,-15.00,0,297.87,302.68,0.0,0.0,0.000,1206867.1,1206867.1,4535,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909945,155535.00
01/30/2019 23:45,2,0.000,ALERT,213.29,299.37,60.006,1548909904,"201051344001203","174011545737251",0.00,-16.00,0,296.66,302.37,0.0,0.0,0.000,1197087.4,1197087.4,12484,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909946,155536.00
01/30/2019 23:45,2,0.000,ALERT,213.29,299.97,60.006,1548909904,"201051344001230","174011545737251",0.00,-15.00,0,297.26,301.17,0.0,0.0,0.000,1191544.0,1191544.0,12461,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909948,155537.00
01/30/2019 23:45,2,0.000,ALERT,213.06,299.67,59.996,1548909904,"201051344000646","174011545737251",0.00,-16.00,0,296.36,300.87,0.0,0.0,0.000,1186160.5,1186160.5,12456,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909950,155538.00
01/30/2019 23:45,2,0.000,ALERT,213.51,299.67,60.028,1548909904,"201051344000867","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,1188157.1,1188157.1,36322,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909952,155539.00
01/30/2019 23:45,2,0.000,ALERT,213.96,300.27,60.006,1548909904,"201051344000633","174011545737251",0.00,-16.00,0,296.36,301.77,0.0,0.0,0.000,1187096.6,1187096.6,36381,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909954,155540.00
01/30/2019 23:45,2,0.000,ALERT,212.83,299.67,59.990,1548909904,"201051344000955","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1205220.8,1205220.8,12475,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909955,155541.00
01/30/2019 23:45,2,0.000,ALERT,213.29,299.67,60.012,1548909904,"201051344000648","174011545737251",0.00,-17.00,0,296.96,302.07,0.0,0.0,0.000,1195333.3,1195333.3,36276,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909957,155542.00
01/30/2019 23:45,2,0.000,ALERT,213.51,300.57,60.012,1548909904,"201051344000645","174011545737251",0.00,-14.00,0,297.87,302.37,0.0,0.0,0.000,1199620.8,1199620.8,36251,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1548909959,155543.00
01/30/2019 23:45,2,0.000,ALERT,213.29,300.87,60.033,1548909904,"201051344000569","174011545737251",0.00,-15.00,0,298.47,303.28,0.0,0.0,0.000,1217070.1,1217070.1,4474,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1548909961,155544.00
01/30/2019 23:45,2,0.000,ALERT,213.74,299.97,60.012,1548909904,"179051228000119","174011545737251",0.00,-13.00,0,296.06,301.47,0.0,0.0,0.000,3673.0,3673.0,4526,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1548909963,155545.00
